ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2019 00:00,2,0.000,ALERT,212.38,299.97,59.996,1554264005,"201051344000579","174011545737251",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,1268586.7,1268586.7,14527,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554264007,345786.00
04/03/2019 00:00,2,0.000,ALERT,211.70,297.26,60.012,1554264005,"201051344001025","174011545737251",0.00,1.00,0,295.16,300.27,0.0,0.0,0.000,1251045.4,1251045.4,22454,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554264009,345787.00
04/03/2019 00:00,2,0.000,ALERT,211.93,297.87,60.012,1554264005,"201051344001093","174011545737251",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,1235155.1,1235155.1,22477,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554264011,345788.00
04/03/2019 00:00,2,0.000,ALERT,212.38,299.37,59.996,1554264005,"201051344000458","174011545737251",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,1251942.9,1251942.9,14268,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554264013,345789.00
04/03/2019 00:00,2,0.000,ALERT,211.93,298.17,60.022,1554264005,"201051344000890","174011545737251",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,1249650.1,1249650.1,22402,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554264015,345790.00
04/03/2019 00:00,2,0.000,ALERT,212.38,299.37,60.043,1554264005,"201051344000988","174011545737251",0.00,2.00,0,295.16,301.47,0.0,0.0,0.000,968171.6,968171.6,14604,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554264017,345791.00
04/03/2019 00:00,2,0.000,ALERT,212.61,298.77,60.033,1554264005,"201051344000582","174011545737251",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,1228928.0,1228928.0,22373,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554264018,345792.00
04/03/2019 00:00,2,0.000,ALERT,212.61,299.97,60.012,1554264005,"201051344000868","174011545737251",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,1237071.6,1237071.6,46322,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554264020,345793.00
04/03/2019 00:00,2,0.000,ALERT,213.06,299.97,60.012,1554264005,"201051344000576","174011545737251",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,1255249.5,1255249.5,18353,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554264022,345794.00
04/03/2019 00:00,2,0.000,ALERT,212.38,299.07,60.017,1554264005,"201051344001158","174011545737251",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,1232184.1,1232184.1,14579,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554264024,345795.00
04/03/2019 00:00,2,0.000,ALERT,211.93,297.26,60.017,1554264005,"201051344000917","174011545737251",0.00,3.00,0,294.56,299.07,0.0,0.0,0.000,1247013.8,1247013.8,22246,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554264026,345796.00
04/03/2019 00:00,2,0.000,ALERT,212.16,297.26,60.043,1554264005,"201051344000417","174011545737251",0.00,1.50,0,295.16,299.07,0.0,0.0,0.000,1002862.6,1002862.6,22456,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554264027,345797.00
04/03/2019 00:00,2,0.000,ALERT,212.16,297.57,60.001,1554264005,"201051344000685","174011545737251",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,1251520.4,1251520.4,22457,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554264029,345798.00
04/03/2019 00:00,2,0.000,ALERT,211.93,296.96,60.017,1554264005,"201051344000651","174011545737251",0.00,0.50,0,295.16,299.07,0.0,0.0,0.000,1244217.7,1244217.7,22438,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554264031,345799.00
04/03/2019 00:00,2,0.000,ALERT,212.38,300.27,59.980,1554264005,"201051344000594","174011545737251",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,1257955.9,1257955.9,46264,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554264033,345800.00
04/03/2019 00:00,2,0.000,ALERT,212.61,299.37,60.017,1554264005,"201051344000469","174011545737251",0.00,1.00,0,296.36,301.47,0.0,0.0,0.000,1236603.3,1236603.3,14556,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554264035,345801.00
04/03/2019 00:00,2,0.000,ALERT,212.16,298.17,59.980,1554264005,"201051344000585","174011545737251",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,1257201.0,1257201.0,22493,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554264036,345802.00
04/03/2019 00:00,2,0.000,ALERT,213.06,299.67,60.012,1554264005,"201051344000853","174011545737251",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,1259959.0,1259959.0,14156,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554264038,345803.00
04/03/2019 00:00,2,0.000,ALERT,212.16,298.17,59.985,1554264005,"201051344001145","174011545737251",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,1259844.4,1259844.4,22407,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554264040,345804.00
04/03/2019 00:00,2,0.000,ALERT,212.16,298.17,60.022,1554264005,"201051344000438","174011545737251",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,1252510.5,1252510.5,22442,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554264042,345805.00
04/03/2019 00:00,2,0.000,ALERT,211.70,297.87,60.017,1554264005,"201051344001135","174011545737251",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,1239488.9,1239488.9,22396,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554264044,345806.00
04/03/2019 00:00,2,0.000,ALERT,212.38,299.67,60.028,1554264005,"201051344000983","174011545737251",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,1258139.1,1258139.1,14159,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554264046,345807.00
04/03/2019 00:00,2,0.000,ALERT,212.16,297.87,60.033,1554264005,"201051344001203","174011545737251",0.00,1.50,0,295.46,301.47,0.0,0.0,0.000,1247268.5,1247268.5,22450,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554264047,345808.00
04/03/2019 00:00,2,0.000,ALERT,211.93,298.17,60.065,1554264005,"201051344001230","174011545737251",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,1244235.2,1244235.2,22263,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554264049,345809.00
04/03/2019 00:00,2,0.000,ALERT,211.70,298.17,60.022,1554264005,"201051344000646","174011545737251",0.00,1.50,0,295.16,299.37,0.0,0.0,0.000,1237207.3,1237207.3,22414,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554264051,345810.00
04/03/2019 00:00,2,0.000,ALERT,212.83,299.07,60.022,1554264005,"201051344000867","174011545737251",0.00,2.50,0,296.66,301.77,0.0,0.0,0.000,1235480.7,1235480.7,46341,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554264053,345811.00
04/03/2019 00:00,2,0.000,ALERT,213.29,299.07,59.996,1554264005,"201051344000633","174011545737251",0.00,1.50,0,295.76,301.47,0.0,0.0,0.000,1234259.9,1234259.9,46390,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554264055,345812.00
04/03/2019 00:00,2,0.000,ALERT,211.70,298.17,60.054,1554264005,"201051344000955","174011545737251",0.00,2.00,0,295.76,299.37,0.0,0.0,0.000,1256916.2,1256916.2,22436,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554264057,345813.00
04/03/2019 00:00,2,0.000,ALERT,212.83,299.07,60.017,1554264005,"201051344000648","174011545737251",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,1248149.9,1248149.9,45897,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554264058,345814.00
04/03/2019 00:00,2,0.000,ALERT,213.06,299.37,60.017,1554264005,"201051344000645","174011545737251",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,1252893.9,1252893.9,45860,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554264060,345815.00
04/03/2019 00:00,2,0.000,ALERT,212.61,299.97,60.022,1554264005,"201051344000569","174011545737251",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,1268873.1,1268873.1,14077,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554264062,345816.00
04/03/2019 00:00,2,0.000,ALERT,213.06,299.07,60.017,1554264005,"179051228000119","174011545737251",0.00,3.70,0,296.36,301.47,0.0,0.0,0.000,56068.6,56068.6,14159,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554264064,345817.00
04/03/2019 00:15,2,0.000,ALERT,212.61,300.27,59.980,1554264904,"201051344000579","174011545737251",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,1268586.7,1268586.7,14529,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554264906,345818.00
04/03/2019 00:15,2,0.000,ALERT,211.93,297.26,60.006,1554264904,"201051344001025","174011545737251",0.00,1.00,0,295.46,300.27,0.0,0.0,0.000,1251045.4,1251045.4,22456,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554264908,345819.00
04/03/2019 00:15,2,0.000,ALERT,212.16,298.17,59.985,1554264904,"201051344001093","174011545737251",0.00,2.50,0,295.76,299.37,0.0,0.0,0.000,1235155.1,1235155.1,22479,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554264910,345820.00
04/03/2019 00:15,2,0.000,ALERT,212.38,299.67,59.980,1554264904,"201051344000458","174011545737251",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,1251942.9,1251942.9,14270,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554264912,345821.00
04/03/2019 00:15,2,0.000,ALERT,212.16,298.47,59.985,1554264904,"201051344000890","174011545737251",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,1249650.1,1249650.1,22404,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554264914,345822.00
04/03/2019 00:15,2,0.000,ALERT,212.38,299.67,59.996,1554264904,"201051344000988","174011545737251",0.00,2.00,0,295.16,300.87,0.0,0.0,0.000,968171.6,968171.6,14606,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554264916,345823.00
04/03/2019 00:15,2,0.000,ALERT,212.61,299.07,59.980,1554264904,"201051344000582","174011545737251",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,1228928.0,1228928.0,22375,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554264917,345824.00
04/03/2019 00:15,2,0.000,ALERT,212.38,300.27,59.980,1554264904,"201051344000868","174011545737251",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,1237071.6,1237071.6,46324,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554264919,345825.00
04/03/2019 00:15,2,0.000,ALERT,213.06,300.27,59.969,1554264904,"201051344000576","174011545737251",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,1255249.5,1255249.5,18355,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554264921,345826.00
04/03/2019 00:15,2,0.000,ALERT,212.61,299.67,59.980,1554264904,"201051344001158","174011545737251",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,1232184.1,1232184.1,14581,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554264923,345827.00
04/03/2019 00:15,2,0.000,ALERT,212.38,297.57,59.964,1554264904,"201051344000917","174011545737251",0.00,2.50,0,294.56,299.07,0.0,0.0,0.000,1247013.8,1247013.8,22248,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554264925,345828.00
04/03/2019 00:15,2,0.000,ALERT,212.61,297.26,59.985,1554264904,"201051344000417","174011545737251",0.00,1.50,0,295.46,299.07,0.0,0.0,0.000,1002862.6,1002862.6,22458,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554264926,345829.00
04/03/2019 00:15,2,0.000,ALERT,212.61,297.87,60.006,1554264904,"201051344000685","174011545737251",0.00,1.50,0,295.46,299.37,0.0,0.0,0.000,1251520.4,1251520.4,22459,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554264928,345830.00
04/03/2019 00:15,2,0.000,ALERT,212.16,297.26,59.990,1554264904,"201051344000651","174011545737251",0.00,0.50,0,295.46,299.07,0.0,0.0,0.000,1244217.7,1244217.7,22440,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554264930,345831.00
04/03/2019 00:15,2,0.000,ALERT,212.38,300.27,59.985,1554264904,"201051344000594","174011545737251",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,1257955.9,1257955.9,46266,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554264932,345832.00
04/03/2019 00:15,2,0.000,ALERT,212.61,299.67,59.980,1554264904,"201051344000469","174011545737251",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,1236603.3,1236603.3,14558,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554264934,345833.00
04/03/2019 00:15,2,0.000,ALERT,212.38,298.17,60.001,1554264904,"201051344000585","174011545737251",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,1257201.0,1257201.0,22495,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554264935,345834.00
04/03/2019 00:15,2,0.000,ALERT,213.06,299.67,59.985,1554264904,"201051344000853","174011545737251",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,1259959.0,1259959.0,14158,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554264937,345835.00
04/03/2019 00:15,2,0.000,ALERT,212.38,298.17,59.985,1554264904,"201051344001145","174011545737251",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,1259844.4,1259844.4,22409,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554264939,345836.00
04/03/2019 00:15,2,0.000,ALERT,212.38,298.17,59.975,1554264904,"201051344000438","174011545737251",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,1252510.5,1252510.5,22444,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554264941,345837.00
04/03/2019 00:15,2,0.000,ALERT,211.93,298.17,59.980,1554264904,"201051344001135","174011545737251",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,1239488.9,1239488.9,22398,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554264943,345838.00
04/03/2019 00:15,2,0.000,ALERT,212.38,299.97,59.985,1554264904,"201051344000983","174011545737251",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,1258139.1,1258139.1,14161,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554264945,345839.00
04/03/2019 00:15,2,0.000,ALERT,212.16,297.57,60.006,1554264904,"201051344001203","174011545737251",0.00,1.00,0,295.76,301.47,0.0,0.0,0.000,1247268.5,1247268.5,22452,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554264947,345840.00
04/03/2019 00:15,2,0.000,ALERT,211.93,298.17,59.985,1554264904,"201051344001230","174011545737251",0.00,1.50,0,296.36,299.97,0.0,0.0,0.000,1244235.2,1244235.2,22265,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554264948,345841.00
04/03/2019 00:15,2,0.000,ALERT,211.93,297.87,59.964,1554264904,"201051344000646","174011545737251",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,1237207.3,1237207.3,22416,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554264950,345842.00
04/03/2019 00:15,2,0.000,ALERT,212.61,299.07,59.990,1554264904,"201051344000867","174011545737251",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,1235480.7,1235480.7,46343,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554264952,345843.00
04/03/2019 00:15,2,0.000,ALERT,213.06,299.37,59.990,1554264904,"201051344000633","174011545737251",0.00,1.00,0,295.76,300.87,0.0,0.0,0.000,1234259.9,1234259.9,46392,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554264954,345844.00
04/03/2019 00:15,2,0.000,ALERT,211.70,297.87,59.990,1554264904,"201051344000955","174011545737251",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,1256916.2,1256916.2,22438,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554264956,345845.00
04/03/2019 00:15,2,0.000,ALERT,212.61,299.07,60.006,1554264904,"201051344000648","174011545737251",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,1248149.9,1248149.9,45899,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554264957,345846.00
04/03/2019 00:15,2,0.000,ALERT,212.83,299.67,59.969,1554264904,"201051344000645","174011545737251",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,1252893.9,1252893.9,45862,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554264959,345847.00
04/03/2019 00:15,2,0.000,ALERT,212.61,300.27,59.990,1554264904,"201051344000569","174011545737251",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,1268873.1,1268873.1,14079,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554264961,345848.00
04/03/2019 00:15,2,0.000,ALERT,212.83,299.37,59.990,1554264904,"179051228000119","174011545737251",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,56068.6,56068.6,14161,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554264963,345849.00
04/03/2019 00:30,2,0.000,ALERT,212.83,300.87,60.033,1554265805,"201051344000579","174011545737251",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,1268586.7,1268586.7,14531,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554265808,345850.00
04/03/2019 00:30,2,0.000,ALERT,212.61,298.17,60.038,1554265805,"201051344001025","174011545737251",0.00,0.50,0,295.46,300.87,0.0,0.0,0.000,1251045.4,1251045.4,22458,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554265809,345851.00
04/03/2019 00:30,2,0.000,ALERT,212.61,298.77,60.028,1554265805,"201051344001093","174011545737251",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,1235155.1,1235155.1,22481,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554265811,345852.00
04/03/2019 00:30,2,0.000,ALERT,212.83,300.27,60.033,1554265805,"201051344000458","174011545737251",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,1251942.9,1251942.9,14272,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554265813,345853.00
04/03/2019 00:30,2,0.000,ALERT,212.61,299.07,60.033,1554265805,"201051344000890","174011545737251",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,1249650.1,1249650.1,22406,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554265815,345854.00
04/03/2019 00:30,2,0.000,ALERT,212.83,300.27,60.065,1554265805,"201051344000988","174011545737251",0.00,1.50,0,295.16,301.47,0.0,0.0,0.000,968171.6,968171.6,14608,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554265817,345855.00
04/03/2019 00:30,2,0.000,ALERT,213.29,299.67,60.038,1554265805,"201051344000582","174011545737251",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,1228928.0,1228928.0,22377,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554265818,345856.00
04/03/2019 00:30,2,0.000,ALERT,212.61,300.57,60.081,1554265805,"201051344000868","174011545737251",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,1237071.6,1237071.6,46326,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554265820,345857.00
04/03/2019 00:30,2,0.000,ALERT,213.29,300.87,60.043,1554265805,"201051344000576","174011545737251",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,1255249.5,1255249.5,18357,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554265822,345858.00
04/03/2019 00:30,2,0.000,ALERT,212.83,300.27,60.043,1554265805,"201051344001158","174011545737251",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,1232184.1,1232184.1,14583,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554265824,345859.00
04/03/2019 00:30,2,0.000,ALERT,212.83,298.47,60.038,1554265805,"201051344000917","174011545737251",0.00,2.50,0,294.56,299.67,0.0,0.0,0.000,1247013.8,1247013.8,22250,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554265826,345860.00
04/03/2019 00:30,2,0.000,ALERT,213.06,298.47,60.043,1554265805,"201051344000417","174011545737251",0.00,1.00,0,295.46,299.67,0.0,0.0,0.000,1002862.6,1002862.6,22460,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554265828,345861.00
04/03/2019 00:30,2,0.000,ALERT,213.06,298.77,60.028,1554265805,"201051344000685","174011545737251",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,1251520.4,1251520.4,22461,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554265830,345862.00
04/03/2019 00:30,2,0.000,ALERT,212.83,297.87,60.028,1554265805,"201051344000651","174011545737251",0.00,0.00,0,295.46,299.67,0.0,0.0,0.000,1244217.7,1244217.7,22442,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554265832,345863.00
04/03/2019 00:30,2,0.000,ALERT,212.38,300.57,60.033,1554265805,"201051344000594","174011545737251",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,1257955.9,1257955.9,46268,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554265833,345864.00
04/03/2019 00:30,2,0.000,ALERT,212.83,299.97,60.012,1554265805,"201051344000469","174011545737251",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,1236603.3,1236603.3,14560,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554265835,345865.00
04/03/2019 00:30,2,0.000,ALERT,212.83,299.37,60.049,1554265805,"201051344000585","174011545737251",0.00,1.50,0,295.46,300.27,0.0,0.0,0.000,1257201.0,1257201.0,22497,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554265837,345866.00
04/03/2019 00:30,2,0.000,ALERT,213.29,299.97,60.022,1554265805,"201051344000853","174011545737251",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,1259959.0,1259959.0,14160,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554265839,345867.00
04/03/2019 00:30,2,0.000,ALERT,213.06,299.07,60.038,1554265805,"201051344001145","174011545737251",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,1259844.4,1259844.4,22411,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554265841,345868.00
04/03/2019 00:30,2,0.000,ALERT,212.83,299.07,59.996,1554265805,"201051344000438","174011545737251",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,1252510.5,1252510.5,22446,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554265843,345869.00
04/03/2019 00:30,2,0.000,ALERT,212.38,299.07,60.043,1554265805,"201051344001135","174011545737251",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,1239488.9,1239488.9,22400,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554265844,345870.00
04/03/2019 00:30,2,0.000,ALERT,212.83,300.27,60.033,1554265805,"201051344000983","174011545737251",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,1258139.1,1258139.1,14163,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554265846,345871.00
04/03/2019 00:30,2,0.000,ALERT,212.83,298.77,60.006,1554265805,"201051344001203","174011545737251",0.00,1.00,0,295.76,301.77,0.0,0.0,0.000,1247268.5,1247268.5,22454,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554265848,345872.00
04/03/2019 00:30,2,0.000,ALERT,212.61,299.37,60.070,1554265805,"201051344001230","174011545737251",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,1244235.2,1244235.2,22267,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554265850,345873.00
04/03/2019 00:30,2,0.000,ALERT,212.38,298.77,60.033,1554265805,"201051344000646","174011545737251",0.00,1.00,0,295.16,299.97,0.0,0.0,0.000,1237207.3,1237207.3,22418,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554265852,345874.00
04/03/2019 00:30,2,0.000,ALERT,213.06,299.67,60.075,1554265805,"201051344000867","174011545737251",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,1235480.7,1235480.7,46345,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554265854,345875.00
04/03/2019 00:30,2,0.000,ALERT,213.29,299.97,59.996,1554265805,"201051344000633","174011545737251",0.00,1.00,0,295.76,301.47,0.0,0.0,0.000,1234259.9,1234259.9,46394,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554265855,345876.00
04/03/2019 00:30,2,0.000,ALERT,212.38,298.77,60.065,1554265805,"201051344000955","174011545737251",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,1256916.2,1256916.2,22440,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554265857,345877.00
04/03/2019 00:30,2,0.000,ALERT,212.83,299.37,60.022,1554265805,"201051344000648","174011545737251",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,1248149.9,1248149.9,45901,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554265859,345878.00
04/03/2019 00:30,2,0.000,ALERT,213.29,300.27,60.043,1554265805,"201051344000645","174011545737251",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,1252893.9,1252893.9,45864,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554265861,345879.00
04/03/2019 00:30,2,0.000,ALERT,212.83,300.87,60.028,1554265805,"201051344000569","174011545737251",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,1268873.1,1268873.1,14081,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554265863,345880.00
04/03/2019 00:30,2,0.000,ALERT,213.06,299.67,60.028,1554265805,"179051228000119","174011545737251",0.00,3.30,0,296.06,301.17,0.0,0.0,0.000,56068.6,56068.6,14163,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554265865,345881.00
04/03/2019 00:45,2,0.000,ALERT,212.83,300.87,60.001,1554266704,"201051344000579","174011545737251",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,1268586.7,1268586.7,14533,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554266706,345882.00
04/03/2019 00:45,2,0.000,ALERT,212.38,298.47,60.006,1554266704,"201051344001025","174011545737251",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,1251045.4,1251045.4,22460,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554266708,345883.00
04/03/2019 00:45,2,0.000,ALERT,212.38,299.07,59.996,1554266704,"201051344001093","174011545737251",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,1235155.1,1235155.1,22483,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554266710,345884.00
04/03/2019 00:45,2,0.000,ALERT,212.83,299.97,60.006,1554266704,"201051344000458","174011545737251",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,1251942.9,1251942.9,14274,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554266712,345885.00
04/03/2019 00:45,2,0.000,ALERT,212.38,299.67,60.006,1554266704,"201051344000890","174011545737251",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,1249650.1,1249650.1,22408,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554266713,345886.00
04/03/2019 00:45,2,0.000,ALERT,212.83,299.67,59.990,1554266704,"201051344000988","174011545737251",0.00,2.00,0,295.76,301.47,0.0,0.0,0.000,968171.6,968171.6,14610,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554266715,345887.00
04/03/2019 00:45,2,0.000,ALERT,213.06,299.97,60.012,1554266704,"201051344000582","174011545737251",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,1228928.0,1228928.0,22379,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554266717,345888.00
04/03/2019 00:45,2,0.000,ALERT,212.83,300.57,60.033,1554266704,"201051344000868","174011545737251",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,1237071.6,1237071.6,46328,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554266719,345889.00
04/03/2019 00:45,2,0.000,ALERT,213.51,300.57,60.001,1554266704,"201051344000576","174011545737251",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,1255249.5,1255249.5,18359,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554266721,345890.00
04/03/2019 00:45,2,0.000,ALERT,213.06,299.97,60.006,1554266704,"201051344001158","174011545737251",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,1232184.1,1232184.1,14585,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554266723,345891.00
04/03/2019 00:45,2,0.000,ALERT,212.83,298.47,60.001,1554266704,"201051344000917","174011545737251",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,1247013.8,1247013.8,22252,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554266725,345892.00
04/03/2019 00:45,2,0.000,ALERT,212.83,298.47,60.006,1554266704,"201051344000417","174011545737251",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,1002862.6,1002862.6,22462,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554266726,345893.00
04/03/2019 00:45,2,0.000,ALERT,212.83,298.77,59.959,1554266704,"201051344000685","174011545737251",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,1251520.4,1251520.4,22463,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554266728,345894.00
04/03/2019 00:45,2,0.000,ALERT,212.61,298.17,59.969,1554266704,"201051344000651","174011545737251",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,1244217.7,1244217.7,22444,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554266730,345895.00
04/03/2019 00:45,2,0.000,ALERT,212.61,300.57,60.001,1554266704,"201051344000594","174011545737251",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,1257955.9,1257955.9,46270,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554266732,345896.00
04/03/2019 00:45,2,0.000,ALERT,213.06,299.67,60.001,1554266704,"201051344000469","174011545737251",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,1236603.3,1236603.3,14562,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554266734,345897.00
04/03/2019 00:45,2,0.000,ALERT,212.83,299.37,60.001,1554266704,"201051344000585","174011545737251",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,1257201.0,1257201.0,22499,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554266735,345898.00
04/03/2019 00:45,2,0.000,ALERT,213.51,299.67,59.975,1554266704,"201051344000853","174011545737251",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,1259959.0,1259959.0,14162,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554266737,345899.00
04/03/2019 00:45,2,0.000,ALERT,212.83,299.37,59.985,1554266704,"201051344001145","174011545737251",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,1259844.4,1259844.4,22413,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554266739,345900.00
04/03/2019 00:45,2,0.000,ALERT,212.61,299.07,60.012,1554266704,"201051344000438","174011545737251",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,1252510.5,1252510.5,22448,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554266741,345901.00
04/03/2019 00:45,2,0.000,ALERT,212.16,299.07,60.006,1554266704,"201051344001135","174011545737251",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,1239488.9,1239488.9,22402,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554266743,345902.00
04/03/2019 00:45,2,0.000,ALERT,212.83,299.97,60.038,1554266704,"201051344000983","174011545737251",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,1258139.1,1258139.1,14165,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554266745,345903.00
04/03/2019 00:45,2,0.000,ALERT,212.61,298.77,60.012,1554266704,"201051344001203","174011545737251",0.00,1.00,0,296.66,302.07,0.0,0.0,0.000,1247268.5,1247268.5,22456,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554266747,345904.00
04/03/2019 00:45,2,0.000,ALERT,212.61,299.37,60.033,1554266704,"201051344001230","174011545737251",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,1244235.2,1244235.2,22269,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554266748,345905.00
04/03/2019 00:45,2,0.000,ALERT,212.38,298.77,60.001,1554266704,"201051344000646","174011545737251",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,1237207.3,1237207.3,22420,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554266750,345906.00
04/03/2019 00:45,2,0.000,ALERT,213.06,299.07,60.012,1554266704,"201051344000867","174011545737251",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,1235480.7,1235480.7,46347,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554266752,345907.00
04/03/2019 00:45,2,0.000,ALERT,213.51,299.67,60.012,1554266704,"201051344000633","174011545737251",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,1234259.9,1234259.9,46396,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554266754,345908.00
04/03/2019 00:45,2,0.000,ALERT,212.16,299.07,60.038,1554266704,"201051344000955","174011545737251",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,1256916.2,1256916.2,22442,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554266756,345909.00
04/03/2019 00:45,2,0.000,ALERT,212.83,298.77,60.017,1554266704,"201051344000648","174011545737251",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,1248149.9,1248149.9,45903,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554266758,345910.00
04/03/2019 00:45,2,0.000,ALERT,213.29,299.97,60.017,1554266704,"201051344000645","174011545737251",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,1252893.9,1252893.9,45866,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554266759,345911.00
04/03/2019 00:45,2,0.000,ALERT,212.83,300.57,60.022,1554266704,"201051344000569","174011545737251",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,1268873.1,1268873.1,14083,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554266761,345912.00
04/03/2019 00:45,2,0.000,ALERT,213.29,299.67,60.012,1554266704,"179051228000119","174011545737251",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,56068.6,56068.6,14165,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554266763,345913.00
04/03/2019 01:00,2,0.000,ALERT,212.83,300.57,60.006,1554267605,"201051344000579","174011545737251",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,1268586.7,1268586.7,14535,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554267607,345914.00
04/03/2019 01:00,2,0.000,ALERT,212.61,298.17,60.006,1554267605,"201051344001025","174011545737251",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,1251045.4,1251045.4,22462,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554267609,345915.00
04/03/2019 01:00,2,0.000,ALERT,212.61,298.77,59.996,1554267605,"201051344001093","174011545737251",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,1235155.1,1235155.1,22485,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554267611,345916.00
04/03/2019 01:00,2,0.000,ALERT,212.61,299.97,60.001,1554267605,"201051344000458","174011545737251",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,1251942.9,1251942.9,14276,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554267613,345917.00
04/03/2019 01:00,2,0.000,ALERT,212.61,299.07,60.054,1554267605,"201051344000890","174011545737251",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,1249650.1,1249650.1,22410,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554267615,345918.00
04/03/2019 01:00,2,0.000,ALERT,212.61,299.37,60.001,1554267605,"201051344000988","174011545737251",0.00,2.00,0,295.16,301.17,0.0,0.0,0.000,968171.6,968171.6,14612,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554267616,345919.00
04/03/2019 01:00,2,0.000,ALERT,213.06,299.67,59.975,1554267605,"201051344000582","174011545737251",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,1228928.0,1228928.0,22381,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554267618,345920.00
04/03/2019 01:00,2,0.000,ALERT,212.83,300.27,60.012,1554267605,"201051344000868","174011545737251",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,1237071.6,1237071.6,46330,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554267620,345921.00
04/03/2019 01:00,2,0.000,ALERT,213.29,300.27,60.001,1554267605,"201051344000576","174011545737251",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,1255249.5,1255249.5,18361,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554267622,345922.00
04/03/2019 01:00,2,0.000,ALERT,213.06,299.97,60.022,1554267605,"201051344001158","174011545737251",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,1232184.1,1232184.1,14587,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554267624,345923.00
04/03/2019 01:00,2,0.000,ALERT,212.83,298.47,59.996,1554267605,"201051344000917","174011545737251",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,1247013.8,1247013.8,22254,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554267626,345924.00
04/03/2019 01:00,2,0.000,ALERT,212.83,298.47,60.033,1554267605,"201051344000417","174011545737251",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,1002862.6,1002862.6,22464,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554267627,345925.00
04/03/2019 01:00,2,0.000,ALERT,213.06,299.07,59.990,1554267605,"201051344000685","174011545737251",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,1251520.4,1251520.4,22465,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554267629,345926.00
04/03/2019 01:00,2,0.000,ALERT,212.83,298.17,59.990,1554267605,"201051344000651","174011545737251",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,1244217.7,1244217.7,22446,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554267631,345927.00
04/03/2019 01:00,2,0.000,ALERT,212.61,300.27,59.985,1554267605,"201051344000594","174011545737251",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,1257955.9,1257955.9,46272,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554267633,345928.00
04/03/2019 01:00,2,0.000,ALERT,213.06,299.97,59.959,1554267605,"201051344000469","174011545737251",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,1236603.3,1236603.3,14564,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554267635,345929.00
04/03/2019 01:00,2,0.000,ALERT,212.83,299.07,60.001,1554267605,"201051344000585","174011545737251",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,1257201.0,1257201.0,22501,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554267637,345930.00
