ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2019 01:00,2,0.000,ALERT,213.51,299.97,60.001,1554267605,"201051344000853","174011545737251",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,1259959.0,1259959.0,14164,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554267638,345931.00
04/03/2019 01:00,2,0.000,ALERT,213.29,299.37,59.996,1554267605,"201051344001145","174011545737251",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,1259844.4,1259844.4,22415,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554267640,345932.00
04/03/2019 01:00,2,0.000,ALERT,212.83,299.07,59.953,1554267605,"201051344000438","174011545737251",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,1252510.5,1252510.5,22450,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554267642,345933.00
04/03/2019 01:00,2,0.000,ALERT,212.61,299.07,60.012,1554267605,"201051344001135","174011545737251",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,1239488.9,1239488.9,22404,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554267644,345934.00
04/03/2019 01:00,2,0.000,ALERT,212.61,299.97,60.001,1554267605,"201051344000983","174011545737251",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,1258139.1,1258139.1,14167,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554267646,345935.00
04/03/2019 01:00,2,0.000,ALERT,212.83,298.77,60.001,1554267605,"201051344001203","174011545737251",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,1247268.5,1247268.5,22458,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554267648,345936.00
04/03/2019 01:00,2,0.000,ALERT,212.83,299.37,60.001,1554267605,"201051344001230","174011545737251",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,1244235.2,1244235.2,22271,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554267649,345937.00
04/03/2019 01:00,2,0.000,ALERT,212.61,299.07,59.990,1554267605,"201051344000646","174011545737251",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,1237207.3,1237207.3,22422,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554267651,345938.00
04/03/2019 01:00,2,0.000,ALERT,213.06,299.37,59.996,1554267605,"201051344000867","174011545737251",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,1235480.7,1235480.7,46349,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554267653,345939.00
04/03/2019 01:00,2,0.000,ALERT,213.51,299.67,59.943,1554267605,"201051344000633","174011545737251",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,1234259.9,1234259.9,46398,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554267655,345940.00
04/03/2019 01:00,2,0.000,ALERT,212.38,299.07,60.001,1554267605,"201051344000955","174011545737251",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,1256916.2,1256916.2,22444,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554267657,345941.00
04/03/2019 01:00,2,0.000,ALERT,212.83,299.07,59.990,1554267605,"201051344000648","174011545737251",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,1248149.9,1248149.9,45905,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554267658,345942.00
04/03/2019 01:00,2,0.000,ALERT,213.29,299.97,59.938,1554267605,"201051344000645","174011545737251",0.00,2.00,0,298.17,301.47,0.0,0.0,0.000,1252893.9,1252893.9,45868,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554267660,345943.00
04/03/2019 01:00,2,0.000,ALERT,212.83,300.57,59.959,1554267605,"201051344000569","174011545737251",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,1268873.1,1268873.1,14085,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554267662,345944.00
04/03/2019 01:00,2,0.000,ALERT,213.29,299.37,59.980,1554267605,"179051228000119","174011545737251",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,56068.6,56068.6,14167,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554267664,345945.00
04/03/2019 01:15,2,0.000,ALERT,213.29,300.87,59.996,1554268504,"201051344000579","174011545737251",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,1268586.7,1268586.7,14537,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554268507,345946.00
04/03/2019 01:15,2,0.000,ALERT,213.51,299.07,60.038,1554268504,"201051344001025","174011545737251",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,1251045.4,1251045.4,22464,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554268509,345947.00
04/03/2019 01:15,2,0.000,ALERT,213.74,299.97,59.990,1554268504,"201051344001093","174011545737251",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,1235155.1,1235155.1,22487,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554268511,345948.00
04/03/2019 01:15,2,0.000,ALERT,213.06,300.27,59.990,1554268504,"201051344000458","174011545737251",0.00,3.00,0,297.87,302.98,0.0,0.0,0.000,1251942.9,1251942.9,14278,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554268512,345949.00
04/03/2019 01:15,2,0.000,ALERT,213.74,300.27,59.990,1554268504,"201051344000890","174011545737251",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,1249650.1,1249650.1,22412,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554268514,345950.00
04/03/2019 01:15,2,0.000,ALERT,213.06,300.27,59.990,1554268504,"201051344000988","174011545737251",0.00,2.00,0,295.46,301.77,0.0,0.0,0.000,968171.6,968171.6,14614,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554268516,345951.00
04/03/2019 01:15,2,0.000,ALERT,214.19,300.57,59.985,1554268504,"201051344000582","174011545737251",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,1228928.0,1228928.0,22383,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554268518,345952.00
04/03/2019 01:15,2,0.000,ALERT,213.29,300.87,60.022,1554268504,"201051344000868","174011545737251",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,1237071.6,1237071.6,46332,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554268520,345953.00
04/03/2019 01:15,2,0.000,ALERT,213.74,300.87,59.980,1554268504,"201051344000576","174011545737251",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,1255249.5,1255249.5,18363,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554268522,345954.00
04/03/2019 01:15,2,0.000,ALERT,213.29,300.27,59.990,1554268504,"201051344001158","174011545737251",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,1232184.1,1232184.1,14589,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554268523,345955.00
04/03/2019 01:15,2,0.000,ALERT,213.96,299.37,59.985,1554268504,"201051344000917","174011545737251",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,1247013.8,1247013.8,22256,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554268525,345956.00
04/03/2019 01:15,2,0.000,ALERT,213.96,299.07,59.980,1554268504,"201051344000417","174011545737251",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,1002862.6,1002862.6,22466,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554268527,345957.00
04/03/2019 01:15,2,0.000,ALERT,214.19,299.97,59.964,1554268504,"201051344000685","174011545737251",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,1251520.4,1251520.4,22467,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554268529,345958.00
04/03/2019 01:15,2,0.000,ALERT,213.96,299.07,59.985,1554268504,"201051344000651","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1244217.7,1244217.7,22448,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554268531,345959.00
04/03/2019 01:15,2,0.000,ALERT,213.06,300.87,59.975,1554268504,"201051344000594","174011545737251",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,1257955.9,1257955.9,46274,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554268533,345960.00
04/03/2019 01:15,2,0.000,ALERT,213.51,300.57,59.969,1554268504,"201051344000469","174011545737251",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,1236603.3,1236603.3,14566,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554268535,345961.00
04/03/2019 01:15,2,0.000,ALERT,213.96,299.97,59.964,1554268504,"201051344000585","174011545737251",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,1257201.0,1257201.0,22503,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554268536,345962.00
04/03/2019 01:15,2,0.000,ALERT,213.96,300.27,59.969,1554268504,"201051344000853","174011545737251",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,1259959.0,1259959.0,14166,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554268538,345963.00
04/03/2019 01:15,2,0.000,ALERT,214.19,299.97,59.948,1554268504,"201051344001145","174011545737251",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,1259844.4,1259844.4,22417,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554268540,345964.00
04/03/2019 01:15,2,0.000,ALERT,213.96,299.67,59.964,1554268504,"201051344000438","174011545737251",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,1252510.5,1252510.5,22452,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554268542,345965.00
04/03/2019 01:15,2,0.000,ALERT,213.51,299.67,59.985,1554268504,"201051344001135","174011545737251",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,1239488.9,1239488.9,22406,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554268544,345966.00
04/03/2019 01:15,2,0.000,ALERT,213.29,300.57,59.980,1554268504,"201051344000983","174011545737251",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,1258139.1,1258139.1,14169,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554268546,345967.00
04/03/2019 01:15,2,0.000,ALERT,213.74,299.07,59.985,1554268504,"201051344001203","174011545737251",0.00,1.00,0,296.96,302.68,0.0,0.0,0.000,1247268.5,1247268.5,22460,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554268547,345968.00
04/03/2019 01:15,2,0.000,ALERT,213.74,299.67,59.969,1554268504,"201051344001230","174011545737251",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,1244235.2,1244235.2,22273,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554268549,345969.00
04/03/2019 01:15,2,0.000,ALERT,213.51,299.37,60.001,1554268504,"201051344000646","174011545737251",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,1237207.3,1237207.3,22424,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554268551,345970.00
04/03/2019 01:15,2,0.000,ALERT,213.51,299.67,60.001,1554268504,"201051344000867","174011545737251",0.00,2.00,0,297.26,302.68,0.0,0.0,0.000,1235480.7,1235480.7,46351,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554268553,345971.00
04/03/2019 01:15,2,0.000,ALERT,213.96,299.97,59.980,1554268504,"201051344000633","174011545737251",0.00,1.00,0,296.36,301.77,0.0,0.0,0.000,1234259.9,1234259.9,46400,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554268555,345972.00
04/03/2019 01:15,2,0.000,ALERT,213.29,299.67,59.985,1554268504,"201051344000955","174011545737251",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,1256916.2,1256916.2,22446,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554268557,345973.00
04/03/2019 01:15,2,0.000,ALERT,213.51,299.67,59.985,1554268504,"201051344000648","174011545737251",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,1248149.9,1248149.9,45907,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554268559,345974.00
04/03/2019 01:15,2,0.000,ALERT,213.74,300.27,59.980,1554268504,"201051344000645","174011545737251",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,1252893.9,1252893.9,45870,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554268561,345975.00
04/03/2019 01:15,2,0.000,ALERT,213.29,301.17,59.985,1554268504,"201051344000569","174011545737251",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,1268873.1,1268873.1,14087,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554268562,345976.00
04/03/2019 01:15,2,0.000,ALERT,213.74,299.97,59.969,1554268504,"179051228000119","174011545737251",0.00,3.30,0,296.36,301.47,0.0,0.0,0.000,56068.6,56068.6,14169,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554268564,345977.00
04/03/2019 01:30,2,0.000,ALERT,213.29,300.87,60.012,1554269404,"201051344000579","174011545737251",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,1268586.7,1268586.7,14539,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554269406,345978.00
04/03/2019 01:30,2,0.000,ALERT,213.29,298.77,60.012,1554269404,"201051344001025","174011545737251",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,1251045.4,1251045.4,22466,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554269408,345979.00
04/03/2019 01:30,2,0.000,ALERT,213.29,299.07,60.033,1554269404,"201051344001093","174011545737251",0.00,2.50,0,297.87,301.17,0.0,0.0,0.000,1235155.1,1235155.1,22489,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554269410,345980.00
04/03/2019 01:30,2,0.000,ALERT,213.06,300.57,59.996,1554269404,"201051344000458","174011545737251",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,1251942.9,1251942.9,14280,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554269412,345981.00
04/03/2019 01:30,2,0.000,ALERT,213.51,299.97,60.006,1554269404,"201051344000890","174011545737251",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,1249650.1,1249650.1,22414,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554269414,345982.00
04/03/2019 01:30,2,0.000,ALERT,213.06,300.27,59.996,1554269404,"201051344000988","174011545737251",0.00,2.00,0,295.76,301.77,0.0,0.0,0.000,968171.6,968171.6,14616,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554269415,345983.00
04/03/2019 01:30,2,0.000,ALERT,213.96,300.57,60.012,1554269404,"201051344000582","174011545737251",0.00,0.50,0,298.77,302.07,0.0,0.0,0.000,1228928.0,1228928.0,22385,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554269417,345984.00
04/03/2019 01:30,2,0.000,ALERT,213.29,301.17,60.001,1554269404,"201051344000868","174011545737251",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,1237071.6,1237071.6,46334,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554269419,345985.00
04/03/2019 01:30,2,0.000,ALERT,213.74,300.87,60.001,1554269404,"201051344000576","174011545737251",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,1255249.5,1255249.5,18365,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554269421,345986.00
04/03/2019 01:30,2,0.000,ALERT,213.29,300.27,60.001,1554269404,"201051344001158","174011545737251",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,1232184.1,1232184.1,14591,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554269423,345987.00
04/03/2019 01:30,2,0.000,ALERT,213.74,299.07,60.001,1554269404,"201051344000917","174011545737251",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,1247013.8,1247013.8,22258,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554269425,345988.00
04/03/2019 01:30,2,0.000,ALERT,213.74,299.07,59.996,1554269404,"201051344000417","174011545737251",0.00,1.00,0,297.57,300.87,0.0,0.0,0.000,1002862.6,1002862.6,22468,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554269426,345989.00
04/03/2019 01:30,2,0.000,ALERT,213.74,299.37,59.969,1554269404,"201051344000685","174011545737251",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,1251520.4,1251520.4,22469,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554269428,345990.00
04/03/2019 01:30,2,0.000,ALERT,213.51,298.77,59.990,1554269404,"201051344000651","174011545737251",0.00,0.00,0,297.57,300.87,0.0,0.0,0.000,1244217.7,1244217.7,22450,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554269430,345991.00
04/03/2019 01:30,2,0.000,ALERT,213.06,301.17,59.969,1554269404,"201051344000594","174011545737251",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,1257955.9,1257955.9,46276,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554269432,345992.00
04/03/2019 01:30,2,0.000,ALERT,213.29,300.27,60.017,1554269404,"201051344000469","174011545737251",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,1236603.3,1236603.3,14568,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554269434,345993.00
04/03/2019 01:30,2,0.000,ALERT,213.74,299.97,59.996,1554269404,"201051344000585","174011545737251",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,1257201.0,1257201.0,22505,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554269436,345994.00
04/03/2019 01:30,2,0.000,ALERT,213.74,300.57,60.006,1554269404,"201051344000853","174011545737251",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,1259959.0,1259959.0,14168,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554269437,345995.00
04/03/2019 01:30,2,0.000,ALERT,213.74,299.97,60.028,1554269404,"201051344001145","174011545737251",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,1259844.4,1259844.4,22419,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554269439,345996.00
04/03/2019 01:30,2,0.000,ALERT,213.51,299.97,60.001,1554269404,"201051344000438","174011545737251",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,1252510.5,1252510.5,22454,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554269441,345997.00
04/03/2019 01:30,2,0.000,ALERT,213.29,299.67,60.006,1554269404,"201051344001135","174011545737251",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,1239488.9,1239488.9,22408,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554269443,345998.00
04/03/2019 01:30,2,0.000,ALERT,213.06,300.57,59.996,1554269404,"201051344000983","174011545737251",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,1258139.1,1258139.1,14171,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554269445,345999.00
04/03/2019 01:30,2,0.000,ALERT,213.74,299.37,59.996,1554269404,"201051344001203","174011545737251",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,1247268.5,1247268.5,22462,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554269447,346000.00
04/03/2019 01:30,2,0.000,ALERT,213.51,299.97,60.001,1554269404,"201051344001230","174011545737251",0.00,1.50,0,297.87,301.17,0.0,0.0,0.000,1244235.2,1244235.2,22275,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554269448,346001.00
04/03/2019 01:30,2,0.000,ALERT,213.29,299.37,60.001,1554269404,"201051344000646","174011545737251",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,1237207.3,1237207.3,22426,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554269450,346002.00
04/03/2019 01:30,2,0.000,ALERT,213.51,300.27,60.006,1554269404,"201051344000867","174011545737251",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,1235480.7,1235480.7,46353,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554269452,346003.00
04/03/2019 01:30,2,0.000,ALERT,213.96,300.27,60.001,1554269404,"201051344000633","174011545737251",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,1234259.9,1234259.9,46402,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554269454,346004.00
04/03/2019 01:30,2,0.000,ALERT,213.06,299.37,60.012,1554269404,"201051344000955","174011545737251",0.00,1.00,0,297.57,300.87,0.0,0.0,0.000,1256916.2,1256916.2,22448,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554269456,346005.00
04/03/2019 01:30,2,0.000,ALERT,213.51,300.27,60.001,1554269404,"201051344000648","174011545737251",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,1248149.9,1248149.9,45909,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554269457,346006.00
04/03/2019 01:30,2,0.000,ALERT,213.74,300.57,60.038,1554269404,"201051344000645","174011545737251",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,1252893.9,1252893.9,45872,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554269459,346007.00
04/03/2019 01:30,2,0.000,ALERT,213.51,301.47,60.043,1554269404,"201051344000569","174011545737251",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,1268873.1,1268873.1,14089,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554269461,346008.00
04/03/2019 01:30,2,0.000,ALERT,213.74,300.57,59.990,1554269404,"179051228000119","174011545737251",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,56068.6,56068.6,14171,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554269463,346009.00
04/03/2019 01:45,2,0.000,ALERT,213.51,301.47,59.996,1554270304,"201051344000579","174011545737251",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,1268586.7,1268586.7,14541,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554270306,346010.00
04/03/2019 01:45,2,0.000,ALERT,213.51,298.77,60.001,1554270304,"201051344001025","174011545737251",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,1251045.4,1251045.4,22468,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554270308,346011.00
04/03/2019 01:45,2,0.000,ALERT,213.29,299.37,60.043,1554270304,"201051344001093","174011545737251",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,1235155.1,1235155.1,22491,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554270310,346012.00
04/03/2019 01:45,2,0.000,ALERT,213.29,300.87,60.001,1554270304,"201051344000458","174011545737251",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,1251942.9,1251942.9,14282,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554270312,346013.00
04/03/2019 01:45,2,0.000,ALERT,213.51,299.97,60.006,1554270304,"201051344000890","174011545737251",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,1249650.1,1249650.1,22416,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554270314,346014.00
04/03/2019 01:45,2,0.000,ALERT,213.06,300.57,59.985,1554270304,"201051344000988","174011545737251",0.00,1.50,0,296.06,302.07,0.0,0.0,0.000,968171.6,968171.6,14618,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554270316,346015.00
04/03/2019 01:45,2,0.000,ALERT,213.96,300.27,59.964,1554270304,"201051344000582","174011545737251",0.00,0.50,0,298.47,301.77,0.0,0.0,0.000,1228928.0,1228928.0,22387,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554270317,346016.00
04/03/2019 01:45,2,0.000,ALERT,213.29,301.47,59.964,1554270304,"201051344000868","174011545737251",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,1237071.6,1237071.6,46336,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554270319,346017.00
04/03/2019 01:45,2,0.000,ALERT,213.74,301.47,59.990,1554270304,"201051344000576","174011545737251",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,1255249.5,1255249.5,18367,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554270321,346018.00
04/03/2019 01:45,2,0.000,ALERT,213.51,300.87,60.006,1554270304,"201051344001158","174011545737251",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,1232184.1,1232184.1,14593,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554270323,346019.00
04/03/2019 01:45,2,0.000,ALERT,213.74,299.07,59.996,1554270304,"201051344000917","174011545737251",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,1247013.8,1247013.8,22260,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554270325,346020.00
04/03/2019 01:45,2,0.000,ALERT,213.74,299.07,60.006,1554270304,"201051344000417","174011545737251",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,1002862.6,1002862.6,22470,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554270326,346021.00
04/03/2019 01:45,2,0.000,ALERT,213.74,299.37,59.990,1554270304,"201051344000685","174011545737251",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,1251520.4,1251520.4,22471,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554270328,346022.00
04/03/2019 01:45,2,0.000,ALERT,213.51,298.47,60.001,1554270304,"201051344000651","174011545737251",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,1244217.7,1244217.7,22452,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554270330,346023.00
04/03/2019 01:45,2,0.000,ALERT,213.06,301.47,59.996,1554270304,"201051344000594","174011545737251",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,1257955.9,1257955.9,46278,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554270332,346024.00
04/03/2019 01:45,2,0.000,ALERT,213.51,300.87,59.996,1554270304,"201051344000469","174011545737251",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,1236603.3,1236603.3,14570,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554270334,346025.00
04/03/2019 01:45,2,0.000,ALERT,213.74,299.37,59.990,1554270304,"201051344000585","174011545737251",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,1257201.0,1257201.0,22507,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554270335,346026.00
04/03/2019 01:45,2,0.000,ALERT,214.19,300.87,59.990,1554270304,"201051344000853","174011545737251",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,1259959.0,1259959.0,14170,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554270337,346027.00
04/03/2019 01:45,2,0.000,ALERT,213.96,299.67,59.990,1554270304,"201051344001145","174011545737251",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,1259844.4,1259844.4,22421,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554270339,346028.00
04/03/2019 01:45,2,0.000,ALERT,213.74,299.37,59.990,1554270304,"201051344000438","174011545737251",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,1252510.5,1252510.5,22456,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554270341,346029.00
04/03/2019 01:45,2,0.000,ALERT,213.29,299.37,60.028,1554270304,"201051344001135","174011545737251",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,1239488.9,1239488.9,22410,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554270343,346030.00
04/03/2019 01:45,2,0.000,ALERT,213.29,300.87,59.990,1554270304,"201051344000983","174011545737251",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,1258139.1,1258139.1,14173,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554270345,346031.00
04/03/2019 01:45,2,0.000,ALERT,213.51,299.07,59.996,1554270304,"201051344001203","174011545737251",0.00,1.00,0,297.57,302.98,0.0,0.0,0.000,1247268.5,1247268.5,22464,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554270347,346032.00
04/03/2019 01:45,2,0.000,ALERT,213.51,299.67,59.990,1554270304,"201051344001230","174011545737251",0.00,1.50,0,298.17,301.47,0.0,0.0,0.000,1244235.2,1244235.2,22277,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554270348,346033.00
04/03/2019 01:45,2,0.000,ALERT,213.29,299.07,59.990,1554270304,"201051344000646","174011545737251",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,1237207.3,1237207.3,22428,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554270350,346034.00
04/03/2019 01:45,2,0.000,ALERT,213.74,300.57,60.001,1554270304,"201051344000867","174011545737251",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,1235480.7,1235480.7,46355,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554270352,346035.00
04/03/2019 01:45,2,0.000,ALERT,214.19,300.57,60.001,1554270304,"201051344000633","174011545737251",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,1234259.9,1234259.9,46404,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554270354,346036.00
04/03/2019 01:45,2,0.000,ALERT,213.06,299.37,59.985,1554270304,"201051344000955","174011545737251",0.00,1.00,0,297.87,301.17,0.0,0.0,0.000,1256916.2,1256916.2,22450,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554270356,346037.00
04/03/2019 01:45,2,0.000,ALERT,213.51,300.27,59.996,1554270304,"201051344000648","174011545737251",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,1248149.9,1248149.9,45911,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554270357,346038.00
04/03/2019 01:45,2,0.000,ALERT,213.74,300.87,60.038,1554270304,"201051344000645","174011545737251",0.00,1.50,0,299.07,302.37,0.0,0.0,0.000,1252893.9,1252893.9,45874,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554270359,346039.00
04/03/2019 01:45,2,0.000,ALERT,213.29,301.17,60.001,1554270304,"201051344000569","174011545737251",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,1268873.1,1268873.1,14091,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554270361,346040.00
04/03/2019 01:45,2,0.000,ALERT,213.74,300.57,60.001,1554270304,"179051228000119","174011545737251",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,56068.6,56068.6,14173,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554270363,346041.00
04/03/2019 02:00,2,0.000,ALERT,213.51,301.77,60.006,1554271205,"201051344000579","174011545737251",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,1268586.7,1268586.7,14543,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554271207,346042.00
04/03/2019 02:00,2,0.000,ALERT,213.51,299.07,60.012,1554271205,"201051344001025","174011545737251",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,1251045.4,1251045.4,22470,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554271209,346043.00
04/03/2019 02:00,2,0.000,ALERT,213.74,299.97,60.001,1554271205,"201051344001093","174011545737251",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,1235155.1,1235155.1,22493,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554271211,346044.00
04/03/2019 02:00,2,0.000,ALERT,213.29,301.17,60.006,1554271205,"201051344000458","174011545737251",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,1251942.9,1251942.9,14284,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554271213,346045.00
04/03/2019 02:00,2,0.000,ALERT,213.51,300.27,60.001,1554271205,"201051344000890","174011545737251",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,1249650.1,1249650.1,22418,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554271215,346046.00
04/03/2019 02:00,2,0.000,ALERT,213.29,300.87,59.985,1554271205,"201051344000988","174011545737251",0.00,1.50,0,296.66,302.37,0.0,0.0,0.000,968171.6,968171.6,14620,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554271216,346047.00
04/03/2019 02:00,2,0.000,ALERT,214.19,300.87,59.990,1554271205,"201051344000582","174011545737251",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,1228928.0,1228928.0,22389,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554271218,346048.00
04/03/2019 02:00,2,0.000,ALERT,213.29,301.47,59.996,1554271205,"201051344000868","174011545737251",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,1237071.6,1237071.6,46338,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554271220,346049.00
04/03/2019 02:00,2,0.000,ALERT,213.74,301.47,59.964,1554271205,"201051344000576","174011545737251",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,1255249.5,1255249.5,18369,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554271222,346050.00
04/03/2019 02:00,2,0.000,ALERT,213.51,300.87,59.969,1554271205,"201051344001158","174011545737251",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,1232184.1,1232184.1,14595,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554271224,346051.00
04/03/2019 02:00,2,0.000,ALERT,213.96,299.37,59.996,1554271205,"201051344000917","174011545737251",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,1247013.8,1247013.8,22262,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554271226,346052.00
04/03/2019 02:00,2,0.000,ALERT,213.96,299.37,60.012,1554271205,"201051344000417","174011545737251",0.00,1.00,0,297.26,300.57,0.0,0.0,0.000,1002862.6,1002862.6,22472,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554271227,346053.00
04/03/2019 02:00,2,0.000,ALERT,213.96,299.97,59.969,1554271205,"201051344000685","174011545737251",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,1251520.4,1251520.4,22473,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554271229,346054.00
04/03/2019 02:00,2,0.000,ALERT,213.74,299.07,60.001,1554271205,"201051344000651","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1244217.7,1244217.7,22454,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554271231,346055.00
04/03/2019 02:00,2,0.000,ALERT,213.06,301.47,59.990,1554271205,"201051344000594","174011545737251",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,1257955.9,1257955.9,46280,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554271233,346056.00
04/03/2019 02:00,2,0.000,ALERT,213.51,301.17,60.001,1554271205,"201051344000469","174011545737251",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,1236603.3,1236603.3,14572,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554271235,346057.00
04/03/2019 02:00,2,0.000,ALERT,213.74,299.97,60.001,1554271205,"201051344000585","174011545737251",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,1257201.0,1257201.0,22509,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554271237,346058.00
04/03/2019 02:00,2,0.000,ALERT,213.96,300.87,60.006,1554271205,"201051344000853","174011545737251",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,1259959.0,1259959.0,14172,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554271239,346059.00
04/03/2019 02:00,2,0.000,ALERT,213.74,299.67,60.001,1554271205,"201051344001145","174011545737251",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,1259844.4,1259844.4,22423,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554271241,346060.00
04/03/2019 02:00,2,0.000,ALERT,213.51,299.67,59.975,1554271205,"201051344000438","174011545737251",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,1252510.5,1252510.5,22458,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554271243,346061.00
04/03/2019 02:00,2,0.000,ALERT,213.29,299.37,59.996,1554271205,"201051344001135","174011545737251",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,1239488.9,1239488.9,22412,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554271244,346062.00
04/03/2019 02:00,2,0.000,ALERT,213.29,301.17,59.996,1554271205,"201051344000983","174011545737251",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,1258139.1,1258139.1,14175,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554271246,346063.00
04/03/2019 02:00,2,0.000,ALERT,213.74,299.37,60.006,1554271205,"201051344001203","174011545737251",0.00,1.00,0,297.26,302.98,0.0,0.0,0.000,1247268.5,1247268.5,22466,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554271248,346064.00
04/03/2019 02:00,2,0.000,ALERT,213.74,300.27,59.980,1554271205,"201051344001230","174011545737251",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,1244235.2,1244235.2,22279,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554271250,346065.00
04/03/2019 02:00,2,0.000,ALERT,213.29,299.37,60.006,1554271205,"201051344000646","174011545737251",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,1237207.3,1237207.3,22430,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554271252,346066.00
04/03/2019 02:00,2,0.000,ALERT,213.96,301.17,60.012,1554271205,"201051344000867","174011545737251",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,1235480.7,1235480.7,46357,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554271254,346067.00
04/03/2019 02:00,2,0.000,ALERT,214.19,300.87,59.959,1554271205,"201051344000633","174011545737251",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,1234259.9,1234259.9,46406,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554271255,346068.00
04/03/2019 02:00,2,0.000,ALERT,213.06,299.67,60.006,1554271205,"201051344000955","174011545737251",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,1256916.2,1256916.2,22452,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554271257,346069.00
04/03/2019 02:00,2,0.000,ALERT,213.74,300.57,60.022,1554271205,"201051344000648","174011545737251",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,1248149.9,1248149.9,45913,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554271259,346070.00
04/03/2019 02:00,2,0.000,ALERT,213.96,301.17,60.006,1554271205,"201051344000645","174011545737251",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,1252893.9,1252893.9,45876,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554271261,346071.00
04/03/2019 02:00,2,0.000,ALERT,213.51,302.07,60.012,1554271205,"201051344000569","174011545737251",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,1268873.1,1268873.1,14093,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554271263,346072.00
04/03/2019 02:00,2,0.000,ALERT,214.19,300.87,59.975,1554271205,"179051228000119","174011545737251",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,56068.6,56068.6,14175,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554271264,346073.00
04/03/2019 02:15,2,0.000,ALERT,213.51,302.07,60.012,1554272104,"201051344000579","174011545737251",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,1268586.7,1268586.7,14545,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554272107,346074.00
04/03/2019 02:15,2,0.000,ALERT,213.51,299.37,60.006,1554272104,"201051344001025","174011545737251",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,1251045.4,1251045.4,22472,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554272108,346075.00
