ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2019 02:15,2,0.000,ALERT,213.74,299.67,60.006,1554272104,"201051344001093","174011545737251",0.00,2.50,0,297.87,301.17,0.0,0.0,0.000,1235155.1,1235155.1,22495,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554272110,346076.00
04/03/2019 02:15,2,0.000,ALERT,213.51,300.87,60.012,1554272104,"201051344000458","174011545737251",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,1251942.9,1251942.9,14286,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554272112,346077.00
04/03/2019 02:15,2,0.000,ALERT,213.74,300.27,60.001,1554272104,"201051344000890","174011545737251",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,1249650.1,1249650.1,22420,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554272114,346078.00
04/03/2019 02:15,2,0.000,ALERT,213.29,300.87,60.001,1554272104,"201051344000988","174011545737251",0.00,1.50,0,296.66,302.68,0.0,0.0,0.000,968171.6,968171.6,14622,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554272116,346079.00
04/03/2019 02:15,2,0.000,ALERT,214.19,300.87,60.017,1554272104,"201051344000582","174011545737251",0.00,0.50,0,299.07,302.37,0.0,0.0,0.000,1228928.0,1228928.0,22391,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554272118,346080.00
04/03/2019 02:15,2,0.000,ALERT,213.51,301.47,60.012,1554272104,"201051344000868","174011545737251",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,1237071.6,1237071.6,46340,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554272120,346081.00
04/03/2019 02:15,2,0.000,ALERT,213.96,301.77,60.001,1554272104,"201051344000576","174011545737251",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,1255249.5,1255249.5,18371,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554272121,346082.00
04/03/2019 02:15,2,0.000,ALERT,213.74,301.17,60.017,1554272104,"201051344001158","174011545737251",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,1232184.1,1232184.1,14597,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554272123,346083.00
04/03/2019 02:15,2,0.000,ALERT,213.96,299.37,60.043,1554272104,"201051344000917","174011545737251",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,1247013.8,1247013.8,22264,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554272125,346084.00
04/03/2019 02:15,2,0.000,ALERT,213.96,299.37,60.017,1554272104,"201051344000417","174011545737251",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,1002862.6,1002862.6,22474,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554272127,346085.00
04/03/2019 02:15,2,0.000,ALERT,213.96,299.67,60.012,1554272104,"201051344000685","174011545737251",0.00,1.50,0,297.87,301.17,0.0,0.0,0.000,1251520.4,1251520.4,22475,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554272129,346086.00
04/03/2019 02:15,2,0.000,ALERT,213.74,299.07,60.006,1554272104,"201051344000651","174011545737251",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,1244217.7,1244217.7,22456,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554272130,346087.00
04/03/2019 02:15,2,0.000,ALERT,213.29,301.77,60.033,1554272104,"201051344000594","174011545737251",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,1257955.9,1257955.9,46282,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554272132,346088.00
04/03/2019 02:15,2,0.000,ALERT,213.74,301.17,60.017,1554272104,"201051344000469","174011545737251",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,1236603.3,1236603.3,14574,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554272134,346089.00
04/03/2019 02:15,2,0.000,ALERT,213.96,300.27,59.996,1554272104,"201051344000585","174011545737251",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,1257201.0,1257201.0,22511,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554272136,346090.00
04/03/2019 02:15,2,0.000,ALERT,213.96,301.17,60.001,1554272104,"201051344000853","174011545737251",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,1259959.0,1259959.0,14174,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554272138,346091.00
04/03/2019 02:15,2,0.000,ALERT,213.96,299.97,60.012,1554272104,"201051344001145","174011545737251",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,1259844.4,1259844.4,22425,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554272140,346092.00
04/03/2019 02:15,2,0.000,ALERT,213.74,299.97,60.022,1554272104,"201051344000438","174011545737251",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,1252510.5,1252510.5,22460,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554272141,346093.00
04/03/2019 02:15,2,0.000,ALERT,213.29,299.97,60.001,1554272104,"201051344001135","174011545737251",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,1239488.9,1239488.9,22414,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554272143,346094.00
04/03/2019 02:15,2,0.000,ALERT,213.29,301.17,60.012,1554272104,"201051344000983","174011545737251",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,1258139.1,1258139.1,14177,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554272145,346095.00
04/03/2019 02:15,2,0.000,ALERT,213.74,299.67,60.012,1554272104,"201051344001203","174011545737251",0.00,1.00,0,297.57,302.98,0.0,0.0,0.000,1247268.5,1247268.5,22468,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554272147,346096.00
04/03/2019 02:15,2,0.000,ALERT,213.74,299.97,60.001,1554272104,"201051344001230","174011545737251",0.00,1.00,0,298.17,301.47,0.0,0.0,0.000,1244235.2,1244235.2,22281,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554272149,346097.00
04/03/2019 02:15,2,0.000,ALERT,213.29,299.67,60.012,1554272104,"201051344000646","174011545737251",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,1237207.3,1237207.3,22432,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554272151,346098.00
04/03/2019 02:15,2,0.000,ALERT,213.74,300.57,60.012,1554272104,"201051344000867","174011545737251",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,1235480.7,1235480.7,46359,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554272152,346099.00
04/03/2019 02:15,2,0.000,ALERT,213.96,300.57,59.980,1554272104,"201051344000633","174011545737251",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,1234259.9,1234259.9,46408,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554272154,346100.00
04/03/2019 02:15,2,0.000,ALERT,213.29,299.97,60.028,1554272104,"201051344000955","174011545737251",0.00,1.50,0,297.87,301.17,0.0,0.0,0.000,1256916.2,1256916.2,22454,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554272156,346101.00
04/03/2019 02:15,2,0.000,ALERT,213.51,300.57,60.017,1554272104,"201051344000648","174011545737251",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,1248149.9,1248149.9,45915,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554272158,346102.00
04/03/2019 02:15,2,0.000,ALERT,213.74,300.87,59.990,1554272104,"201051344000645","174011545737251",0.00,2.00,0,299.37,302.68,0.0,0.0,0.000,1252893.9,1252893.9,45878,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554272160,346103.00
04/03/2019 02:15,2,0.000,ALERT,213.51,301.77,60.028,1554272104,"201051344000569","174011545737251",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,1268873.1,1268873.1,14095,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554272161,346104.00
04/03/2019 02:15,2,0.000,ALERT,213.96,300.87,59.985,1554272104,"179051228000119","174011545737251",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,56068.6,56068.6,14177,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554272163,346105.00
04/03/2019 02:30,2,0.000,ALERT,213.29,301.47,60.017,1554273004,"201051344000579","174011545737251",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,1268586.7,1268586.7,14547,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554273006,346106.00
04/03/2019 02:30,2,0.000,ALERT,213.74,299.37,60.012,1554273004,"201051344001025","174011545737251",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,1251045.4,1251045.4,22474,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554273008,346107.00
04/03/2019 02:30,2,0.000,ALERT,213.74,299.67,60.028,1554273004,"201051344001093","174011545737251",0.00,2.00,0,297.87,301.17,0.0,0.0,0.000,1235155.1,1235155.1,22497,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554273010,346108.00
04/03/2019 02:30,2,0.000,ALERT,213.29,300.87,60.017,1554273004,"201051344000458","174011545737251",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,1251942.9,1251942.9,14288,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554273012,346109.00
04/03/2019 02:30,2,0.000,ALERT,213.74,300.27,60.028,1554273004,"201051344000890","174011545737251",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,1249650.1,1249650.1,22422,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554273014,346110.00
04/03/2019 02:30,2,0.000,ALERT,213.29,300.57,60.028,1554273004,"201051344000988","174011545737251",0.00,1.50,0,296.36,302.37,0.0,0.0,0.000,968171.6,968171.6,14624,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554273016,346111.00
04/03/2019 02:30,2,0.000,ALERT,214.41,300.87,60.033,1554273004,"201051344000582","174011545737251",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,1228928.0,1228928.0,22393,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554273018,346112.00
04/03/2019 02:30,2,0.000,ALERT,213.29,301.47,60.028,1554273004,"201051344000868","174011545737251",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,1237071.6,1237071.6,46342,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554273019,346113.00
04/03/2019 02:30,2,0.000,ALERT,213.96,301.47,60.022,1554273004,"201051344000576","174011545737251",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,1255249.5,1255249.5,18373,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554273021,346114.00
04/03/2019 02:30,2,0.000,ALERT,213.51,300.57,60.033,1554273004,"201051344001158","174011545737251",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,1232184.1,1232184.1,14599,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554273023,346115.00
04/03/2019 02:30,2,0.000,ALERT,213.96,299.37,60.022,1554273004,"201051344000917","174011545737251",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,1247013.8,1247013.8,22266,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554273025,346116.00
04/03/2019 02:30,2,0.000,ALERT,213.96,299.67,59.980,1554273004,"201051344000417","174011545737251",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,1002862.6,1002862.6,22476,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554273027,346117.00
04/03/2019 02:30,2,0.000,ALERT,214.19,299.97,60.022,1554273004,"201051344000685","174011545737251",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,1251520.4,1251520.4,22477,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554273029,346118.00
04/03/2019 02:30,2,0.000,ALERT,213.96,299.07,60.022,1554273004,"201051344000651","174011545737251",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,1244217.7,1244217.7,22458,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554273030,346119.00
04/03/2019 02:30,2,0.000,ALERT,213.06,301.47,60.028,1554273004,"201051344000594","174011545737251",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,1257955.9,1257955.9,46284,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554273032,346120.00
04/03/2019 02:30,2,0.000,ALERT,213.51,300.87,60.028,1554273004,"201051344000469","174011545737251",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,1236603.3,1236603.3,14576,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554273034,346121.00
04/03/2019 02:30,2,0.000,ALERT,213.96,300.27,60.006,1554273004,"201051344000585","174011545737251",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,1257201.0,1257201.0,22513,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554273036,346122.00
04/03/2019 02:30,2,0.000,ALERT,213.96,300.87,60.033,1554273004,"201051344000853","174011545737251",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,1259959.0,1259959.0,14176,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554273038,346123.00
04/03/2019 02:30,2,0.000,ALERT,214.19,299.97,60.022,1554273004,"201051344001145","174011545737251",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,1259844.4,1259844.4,22427,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554273040,346124.00
04/03/2019 02:30,2,0.000,ALERT,213.96,300.27,60.028,1554273004,"201051344000438","174011545737251",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,1252510.5,1252510.5,22462,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554273041,346125.00
04/03/2019 02:30,2,0.000,ALERT,213.51,299.97,60.065,1554273004,"201051344001135","174011545737251",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,1239488.9,1239488.9,22416,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554273043,346126.00
04/03/2019 02:30,2,0.000,ALERT,213.29,301.17,60.054,1554273004,"201051344000983","174011545737251",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,1258139.1,1258139.1,14179,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554273045,346127.00
04/03/2019 02:30,2,0.000,ALERT,213.74,299.37,60.017,1554273004,"201051344001203","174011545737251",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,1247268.5,1247268.5,22470,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554273047,346128.00
04/03/2019 02:30,2,0.000,ALERT,213.74,300.27,59.975,1554273004,"201051344001230","174011545737251",0.00,1.00,0,298.47,301.47,0.0,0.0,0.000,1244235.2,1244235.2,22283,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554273049,346129.00
04/03/2019 02:30,2,0.000,ALERT,213.51,299.67,60.022,1554273004,"201051344000646","174011545737251",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,1237207.3,1237207.3,22434,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554273050,346130.00
04/03/2019 02:30,2,0.000,ALERT,213.74,300.57,60.012,1554273004,"201051344000867","174011545737251",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,1235480.7,1235480.7,46361,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554273052,346131.00
04/03/2019 02:30,2,0.000,ALERT,213.96,300.57,60.043,1554273004,"201051344000633","174011545737251",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,1234259.9,1234259.9,46410,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554273054,346132.00
04/03/2019 02:30,2,0.000,ALERT,213.29,299.97,60.070,1554273004,"201051344000955","174011545737251",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,1256916.2,1256916.2,22456,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554273056,346133.00
04/03/2019 02:30,2,0.000,ALERT,213.51,300.27,60.028,1554273004,"201051344000648","174011545737251",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,1248149.9,1248149.9,45917,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554273058,346134.00
04/03/2019 02:30,2,0.000,ALERT,213.74,300.57,59.996,1554273004,"201051344000645","174011545737251",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,1252893.9,1252893.9,45880,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554273060,346135.00
04/03/2019 02:30,2,0.000,ALERT,213.51,301.47,60.028,1554273004,"201051344000569","174011545737251",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,1268873.1,1268873.1,14097,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554273061,346136.00
04/03/2019 02:30,2,0.000,ALERT,213.74,300.57,60.038,1554273004,"179051228000119","174011545737251",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,56068.6,56068.6,14179,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554273063,346137.00
04/03/2019 02:45,2,0.000,ALERT,213.51,301.17,60.006,1554273905,"201051344000579","174011545737251",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,1268586.7,1268586.7,14549,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554273907,346138.00
04/03/2019 02:45,2,0.000,ALERT,213.96,299.37,59.996,1554273905,"201051344001025","174011545737251",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,1251045.4,1251045.4,22476,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554273909,346139.00
04/03/2019 02:45,2,0.000,ALERT,213.96,299.67,59.996,1554273905,"201051344001093","174011545737251",0.00,1.50,0,297.87,301.17,0.0,0.0,0.000,1235155.1,1235155.1,22499,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554273911,346140.00
04/03/2019 02:45,2,0.000,ALERT,213.29,300.57,59.964,1554273905,"201051344000458","174011545737251",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,1251942.9,1251942.9,14290,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554273913,346141.00
04/03/2019 02:45,2,0.000,ALERT,213.74,300.27,59.980,1554273905,"201051344000890","174011545737251",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,1249650.1,1249650.1,22424,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554273915,346142.00
04/03/2019 02:45,2,0.000,ALERT,213.29,300.57,59.996,1554273905,"201051344000988","174011545737251",0.00,1.00,0,296.66,302.37,0.0,0.0,0.000,968171.6,968171.6,14626,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554273917,346143.00
04/03/2019 02:45,2,0.000,ALERT,214.64,300.87,59.953,1554273905,"201051344000582","174011545737251",0.00,-0.50,0,299.07,302.37,0.0,0.0,0.000,1228928.0,1228928.0,22395,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554273919,346144.00
04/03/2019 02:45,2,0.000,ALERT,213.51,301.47,60.001,1554273905,"201051344000868","174011545737251",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,1237071.6,1237071.6,46344,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554273920,346145.00
04/03/2019 02:45,2,0.000,ALERT,213.96,301.47,60.038,1554273905,"201051344000576","174011545737251",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,1255249.5,1255249.5,18375,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554273922,346146.00
04/03/2019 02:45,2,0.000,ALERT,213.51,300.87,59.996,1554273905,"201051344001158","174011545737251",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,1232184.1,1232184.1,14601,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554273924,346147.00
04/03/2019 02:45,2,0.000,ALERT,214.19,299.37,60.017,1554273905,"201051344000917","174011545737251",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,1247013.8,1247013.8,22268,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554273926,346148.00
04/03/2019 02:45,2,0.000,ALERT,214.19,299.37,60.038,1554273905,"201051344000417","174011545737251",0.00,0.50,0,297.57,300.87,0.0,0.0,0.000,1002862.6,1002862.6,22478,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554273928,346149.00
04/03/2019 02:45,2,0.000,ALERT,214.41,299.97,60.006,1554273905,"201051344000685","174011545737251",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,1251520.4,1251520.4,22479,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554273929,346150.00
04/03/2019 02:45,2,0.000,ALERT,214.19,299.37,60.001,1554273905,"201051344000651","174011545737251",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,1244217.7,1244217.7,22460,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554273931,346151.00
04/03/2019 02:45,2,0.000,ALERT,213.06,301.17,59.996,1554273905,"201051344000594","174011545737251",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,1257955.9,1257955.9,46286,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554273933,346152.00
04/03/2019 02:45,2,0.000,ALERT,213.74,301.17,60.001,1554273905,"201051344000469","174011545737251",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,1236603.3,1236603.3,14578,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554273935,346153.00
04/03/2019 02:45,2,0.000,ALERT,214.19,300.27,59.996,1554273905,"201051344000585","174011545737251",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,1257201.0,1257201.0,22515,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554273937,346154.00
04/03/2019 02:45,2,0.000,ALERT,214.19,300.87,60.028,1554273905,"201051344000853","174011545737251",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,1259959.0,1259959.0,14178,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554273939,346155.00
04/03/2019 02:45,2,0.000,ALERT,214.41,300.27,60.001,1554273905,"201051344001145","174011545737251",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,1259844.4,1259844.4,22429,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554273940,346156.00
04/03/2019 02:45,2,0.000,ALERT,214.19,300.27,60.001,1554273905,"201051344000438","174011545737251",0.00,0.00,0,298.47,301.77,0.0,0.0,0.000,1252510.5,1252510.5,22464,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554273942,346157.00
04/03/2019 02:45,2,0.000,ALERT,213.74,299.97,59.985,1554273905,"201051344001135","174011545737251",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,1239488.9,1239488.9,22418,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554273944,346158.00
04/03/2019 02:45,2,0.000,ALERT,213.51,300.87,60.043,1554273905,"201051344000983","174011545737251",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,1258139.1,1258139.1,14181,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554273946,346159.00
04/03/2019 02:45,2,0.000,ALERT,214.19,299.67,60.012,1554273905,"201051344001203","174011545737251",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,1247268.5,1247268.5,22472,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554273948,346160.00
04/03/2019 02:45,2,0.000,ALERT,213.96,300.27,60.059,1554273905,"201051344001230","174011545737251",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,1244235.2,1244235.2,22285,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554273950,346161.00
04/03/2019 02:45,2,0.000,ALERT,213.74,299.97,59.964,1554273905,"201051344000646","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,1237207.3,1237207.3,22436,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554273951,346162.00
04/03/2019 02:45,2,0.000,ALERT,213.96,300.27,60.012,1554273905,"201051344000867","174011545737251",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,1235480.7,1235480.7,46363,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554273953,346163.00
04/03/2019 02:45,2,0.000,ALERT,214.19,300.87,60.022,1554273905,"201051344000633","174011545737251",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,1234259.9,1234259.9,46412,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554273955,346164.00
04/03/2019 02:45,2,0.000,ALERT,213.74,299.97,60.017,1554273905,"201051344000955","174011545737251",0.00,0.50,0,298.17,301.47,0.0,0.0,0.000,1256916.2,1256916.2,22458,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554273957,346165.00
04/03/2019 02:45,2,0.000,ALERT,213.74,300.57,60.012,1554273905,"201051344000648","174011545737251",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,1248149.9,1248149.9,45919,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554273959,346166.00
04/03/2019 02:45,2,0.000,ALERT,214.19,301.17,60.028,1554273905,"201051344000645","174011545737251",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,1252893.9,1252893.9,45882,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554273960,346167.00
04/03/2019 02:45,2,0.000,ALERT,213.74,301.77,60.033,1554273905,"201051344000569","174011545737251",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,1268873.1,1268873.1,14099,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554273962,346168.00
04/03/2019 02:45,2,0.000,ALERT,213.96,300.57,60.012,1554273905,"179051228000119","174011545737251",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,56068.6,56068.6,14181,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554273964,346169.00
04/03/2019 03:00,2,0.000,ALERT,213.29,300.87,60.043,1554274804,"201051344000579","174011545737251",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,1268586.7,1268586.7,14551,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554274806,346170.00
04/03/2019 03:00,2,0.000,ALERT,212.83,298.17,60.028,1554274804,"201051344001025","174011545737251",0.00,-0.50,0,296.66,302.07,0.0,0.0,0.000,1251045.4,1251045.4,22478,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554274808,346171.00
04/03/2019 03:00,2,0.000,ALERT,212.83,298.47,60.033,1554274804,"201051344001093","174011545737251",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,1235155.1,1235155.1,22501,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554274810,346172.00
04/03/2019 03:00,2,0.000,ALERT,213.06,299.97,60.038,1554274804,"201051344000458","174011545737251",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,1251942.9,1251942.9,14292,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554274812,346173.00
04/03/2019 03:00,2,0.000,ALERT,213.06,299.07,60.017,1554274804,"201051344000890","174011545737251",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,1249650.1,1249650.1,22426,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554274814,346174.00
04/03/2019 03:00,2,0.000,ALERT,213.06,299.97,60.033,1554274804,"201051344000988","174011545737251",0.00,0.50,0,296.06,302.07,0.0,0.0,0.000,968171.6,968171.6,14628,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554274815,346175.00
04/03/2019 03:00,2,0.000,ALERT,213.51,299.67,60.022,1554274804,"201051344000582","174011545737251",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,1228928.0,1228928.0,22397,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554274817,346176.00
04/03/2019 03:00,2,0.000,ALERT,213.29,300.87,60.017,1554274804,"201051344000868","174011545737251",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,1237071.6,1237071.6,46346,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554274819,346177.00
04/03/2019 03:00,2,0.000,ALERT,213.74,300.57,60.017,1554274804,"201051344000576","174011545737251",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,1255249.5,1255249.5,18377,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554274821,346178.00
04/03/2019 03:00,2,0.000,ALERT,213.29,299.97,60.049,1554274804,"201051344001158","174011545737251",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,1232184.1,1232184.1,14603,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554274823,346179.00
04/03/2019 03:00,2,0.000,ALERT,213.29,298.47,60.022,1554274804,"201051344000917","174011545737251",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,1247013.8,1247013.8,22270,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554274824,346180.00
04/03/2019 03:00,2,0.000,ALERT,213.29,298.17,59.985,1554274804,"201051344000417","174011545737251",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,1002862.6,1002862.6,22480,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554274826,346181.00
04/03/2019 03:00,2,0.000,ALERT,213.29,298.77,60.022,1554274804,"201051344000685","174011545737251",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,1251520.4,1251520.4,22481,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554274828,346182.00
04/03/2019 03:00,2,0.000,ALERT,213.06,298.17,60.012,1554274804,"201051344000651","174011545737251",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,1244217.7,1244217.7,22462,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554274830,346183.00
04/03/2019 03:00,2,0.000,ALERT,213.06,301.17,60.012,1554274804,"201051344000594","174011545737251",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,1257955.9,1257955.9,46288,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554274832,346184.00
04/03/2019 03:00,2,0.000,ALERT,213.51,300.57,60.001,1554274804,"201051344000469","174011545737251",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,1236603.3,1236603.3,14580,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554274833,346185.00
04/03/2019 03:00,2,0.000,ALERT,213.51,299.37,60.001,1554274804,"201051344000585","174011545737251",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,1257201.0,1257201.0,22517,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554274835,346186.00
04/03/2019 03:00,2,0.000,ALERT,213.96,300.27,60.059,1554274804,"201051344000853","174011545737251",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,1259959.0,1259959.0,14180,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554274837,346187.00
04/03/2019 03:00,2,0.000,ALERT,213.51,299.37,60.038,1554274804,"201051344001145","174011545737251",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,1259844.4,1259844.4,22431,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554274839,346188.00
04/03/2019 03:00,2,0.000,ALERT,213.29,299.07,60.022,1554274804,"201051344000438","174011545737251",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,1252510.5,1252510.5,22466,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554274841,346189.00
04/03/2019 03:00,2,0.000,ALERT,212.83,298.77,60.022,1554274804,"201051344001135","174011545737251",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,1239488.9,1239488.9,22420,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554274843,346190.00
04/03/2019 03:00,2,0.000,ALERT,213.06,300.27,60.017,1554274804,"201051344000983","174011545737251",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,1258139.1,1258139.1,14183,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554274845,346191.00
04/03/2019 03:00,2,0.000,ALERT,213.06,298.47,60.022,1554274804,"201051344001203","174011545737251",0.00,-0.50,0,296.96,302.98,0.0,0.0,0.000,1247268.5,1247268.5,22474,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554274846,346192.00
04/03/2019 03:00,2,0.000,ALERT,213.06,299.07,60.028,1554274804,"201051344001230","174011545737251",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,1244235.2,1244235.2,22287,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554274848,346193.00
04/03/2019 03:00,2,0.000,ALERT,212.83,298.77,60.028,1554274804,"201051344000646","174011545737251",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,1237207.3,1237207.3,22438,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554274850,346194.00
04/03/2019 03:00,2,0.000,ALERT,213.51,299.97,60.065,1554274804,"201051344000867","174011545737251",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,1235480.7,1235480.7,46365,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554274852,346195.00
04/03/2019 03:00,2,0.000,ALERT,213.96,299.97,60.006,1554274804,"201051344000633","174011545737251",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,1234259.9,1234259.9,46414,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554274854,346196.00
04/03/2019 03:00,2,0.000,ALERT,212.61,298.77,60.033,1554274804,"201051344000955","174011545737251",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,1256916.2,1256916.2,22460,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554274856,346197.00
04/03/2019 03:00,2,0.000,ALERT,213.51,299.97,60.054,1554274804,"201051344000648","174011545737251",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,1248149.9,1248149.9,45921,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554274857,346198.00
04/03/2019 03:00,2,0.000,ALERT,213.74,300.57,60.043,1554274804,"201051344000645","174011545737251",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,1252893.9,1252893.9,45884,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554274859,346199.00
04/03/2019 03:00,2,0.000,ALERT,213.29,301.17,60.038,1554274804,"201051344000569","174011545737251",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,1268873.1,1268873.1,14101,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554274861,346200.00
04/03/2019 03:00,2,0.000,ALERT,213.74,300.27,59.996,1554274804,"179051228000119","174011545737251",0.00,2.00,0,297.26,302.68,0.0,0.0,0.000,56068.6,56068.6,14183,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554274863,346201.00
04/03/2019 03:15,2,0.000,ALERT,213.06,301.47,60.033,1554275704,"201051344000579","174011545737251",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,1268586.7,1268586.7,14553,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554275707,346202.00
04/03/2019 03:15,2,0.000,ALERT,212.38,297.87,60.028,1554275704,"201051344001025","174011545737251",0.00,-1.00,0,296.36,301.77,0.0,0.0,0.000,1251045.4,1251045.4,22480,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554275709,346203.00
04/03/2019 03:15,2,0.000,ALERT,212.83,298.77,60.028,1554275704,"201051344001093","174011545737251",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,1235155.1,1235155.1,22503,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554275710,346204.00
04/03/2019 03:15,2,0.000,ALERT,212.83,300.27,60.038,1554275704,"201051344000458","174011545737251",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,1251942.9,1251942.9,14294,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554275712,346205.00
04/03/2019 03:15,2,0.000,ALERT,212.61,299.37,60.028,1554275704,"201051344000890","174011545737251",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,1249650.1,1249650.1,22428,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554275714,346206.00
04/03/2019 03:15,2,0.000,ALERT,212.83,300.57,60.038,1554275704,"201051344000988","174011545737251",0.00,0.50,0,295.76,301.77,0.0,0.0,0.000,968171.6,968171.6,14630,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554275716,346207.00
04/03/2019 03:15,2,0.000,ALERT,213.29,299.67,60.028,1554275704,"201051344000582","174011545737251",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,1228928.0,1228928.0,22399,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554275718,346208.00
04/03/2019 03:15,2,0.000,ALERT,213.06,301.47,60.070,1554275704,"201051344000868","174011545737251",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,1237071.6,1237071.6,46348,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554275720,346209.00
04/03/2019 03:15,2,0.000,ALERT,213.51,301.17,60.017,1554275704,"201051344000576","174011545737251",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,1255249.5,1255249.5,18379,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554275721,346210.00
04/03/2019 03:15,2,0.000,ALERT,213.06,300.57,60.006,1554275704,"201051344001158","174011545737251",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,1232184.1,1232184.1,14605,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554275723,346211.00
04/03/2019 03:15,2,0.000,ALERT,212.83,298.17,60.028,1554275704,"201051344000917","174011545737251",0.00,1.00,0,295.46,300.57,0.0,0.0,0.000,1247013.8,1247013.8,22272,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554275725,346212.00
04/03/2019 03:15,2,0.000,ALERT,213.06,298.47,60.059,1554275704,"201051344000417","174011545737251",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,1002862.6,1002862.6,22482,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554275727,346213.00
04/03/2019 03:15,2,0.000,ALERT,213.06,298.77,60.070,1554275704,"201051344000685","174011545737251",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,1251520.4,1251520.4,22483,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554275729,346214.00
04/03/2019 03:15,2,0.000,ALERT,212.83,298.17,60.033,1554275704,"201051344000651","174011545737251",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,1244217.7,1244217.7,22464,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554275730,346215.00
04/03/2019 03:15,2,0.000,ALERT,212.61,301.17,60.028,1554275704,"201051344000594","174011545737251",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,1257955.9,1257955.9,46290,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554275732,346216.00
04/03/2019 03:15,2,0.000,ALERT,213.06,300.57,60.028,1554275704,"201051344000469","174011545737251",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,1236603.3,1236603.3,14582,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554275734,346217.00
04/03/2019 03:15,2,0.000,ALERT,212.83,299.07,60.028,1554275704,"201051344000585","174011545737251",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,1257201.0,1257201.0,22519,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554275736,346218.00
04/03/2019 03:15,2,0.000,ALERT,213.74,300.87,60.028,1554275704,"201051344000853","174011545737251",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,1259959.0,1259959.0,14182,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554275738,346219.00
04/03/2019 03:15,2,0.000,ALERT,213.06,299.07,60.054,1554275704,"201051344001145","174011545737251",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,1259844.4,1259844.4,22433,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554275740,346220.00
