ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2019 03:15,2,0.000,ALERT,212.83,298.77,60.017,1554275704,"201051344000438","174011545737251",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,1252510.5,1252510.5,22468,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554275742,346221.00
04/03/2019 03:15,2,0.000,ALERT,212.38,299.07,60.012,1554275704,"201051344001135","174011545737251",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,1239488.9,1239488.9,22422,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554275744,346222.00
04/03/2019 03:15,2,0.000,ALERT,213.06,300.87,60.038,1554275704,"201051344000983","174011545737251",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,1258139.1,1258139.1,14185,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554275746,346223.00
04/03/2019 03:15,2,0.000,ALERT,212.83,298.77,60.022,1554275704,"201051344001203","174011545737251",0.00,0.00,0,296.66,302.68,0.0,0.0,0.000,1247268.5,1247268.5,22476,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554275747,346224.00
04/03/2019 03:15,2,0.000,ALERT,212.61,299.07,60.022,1554275704,"201051344001230","174011545737251",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,1244235.2,1244235.2,22289,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554275749,346225.00
04/03/2019 03:15,2,0.000,ALERT,212.61,298.77,60.022,1554275704,"201051344000646","174011545737251",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,1237207.3,1237207.3,22440,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554275751,346226.00
04/03/2019 03:15,2,0.000,ALERT,213.29,299.97,60.022,1554275704,"201051344000867","174011545737251",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,1235480.7,1235480.7,46367,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554275753,346227.00
04/03/2019 03:15,2,0.000,ALERT,213.74,300.27,60.028,1554275704,"201051344000633","174011545737251",0.00,0.00,0,296.36,301.77,0.0,0.0,0.000,1234259.9,1234259.9,46416,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554275755,346228.00
04/03/2019 03:15,2,0.000,ALERT,212.38,299.07,60.022,1554275704,"201051344000955","174011545737251",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,1256916.2,1256916.2,22462,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554275756,346229.00
04/03/2019 03:15,2,0.000,ALERT,213.06,299.67,60.028,1554275704,"201051344000648","174011545737251",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,1248149.9,1248149.9,45923,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554275758,346230.00
04/03/2019 03:15,2,0.000,ALERT,213.51,300.57,60.017,1554275704,"201051344000645","174011545737251",0.00,0.50,0,298.77,302.07,0.0,0.0,0.000,1252893.9,1252893.9,45886,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554275760,346231.00
04/03/2019 03:15,2,0.000,ALERT,213.06,301.17,60.028,1554275704,"201051344000569","174011545737251",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,1268873.1,1268873.1,14103,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554275762,346232.00
04/03/2019 03:15,2,0.000,ALERT,213.51,299.97,60.012,1554275704,"179051228000119","174011545737251",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,56068.6,56068.6,14185,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554275764,346233.00
04/03/2019 03:30,2,0.000,ALERT,212.83,301.17,60.022,1554276604,"201051344000579","174011545737251",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,1268586.7,1268586.7,14555,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554276606,346234.00
04/03/2019 03:30,2,0.000,ALERT,212.38,297.87,60.012,1554276604,"201051344001025","174011545737251",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,1251045.4,1251045.4,22482,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554276608,346235.00
04/03/2019 03:30,2,0.000,ALERT,212.61,298.47,60.001,1554276604,"201051344001093","174011545737251",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,1235155.1,1235155.1,22505,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554276610,346236.00
04/03/2019 03:30,2,0.000,ALERT,212.61,300.27,59.975,1554276604,"201051344000458","174011545737251",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,1251942.9,1251942.9,14296,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554276612,346237.00
04/03/2019 03:30,2,0.000,ALERT,212.38,299.07,60.012,1554276604,"201051344000890","174011545737251",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,1249650.1,1249650.1,22430,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554276614,346238.00
04/03/2019 03:30,2,0.000,ALERT,212.61,299.97,60.033,1554276604,"201051344000988","174011545737251",0.00,0.50,0,296.06,301.77,0.0,0.0,0.000,968171.6,968171.6,14632,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554276616,346239.00
04/03/2019 03:30,2,0.000,ALERT,213.06,299.37,60.017,1554276604,"201051344000582","174011545737251",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,1228928.0,1228928.0,22401,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554276617,346240.00
04/03/2019 03:30,2,0.000,ALERT,212.83,300.87,60.054,1554276604,"201051344000868","174011545737251",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,1237071.6,1237071.6,46350,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554276619,346241.00
04/03/2019 03:30,2,0.000,ALERT,213.29,300.87,60.006,1554276604,"201051344000576","174011545737251",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,1255249.5,1255249.5,18381,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554276621,346242.00
04/03/2019 03:30,2,0.000,ALERT,213.06,300.27,60.017,1554276604,"201051344001158","174011545737251",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,1232184.1,1232184.1,14607,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554276623,346243.00
04/03/2019 03:30,2,0.000,ALERT,212.83,297.87,60.012,1554276604,"201051344000917","174011545737251",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,1247013.8,1247013.8,22274,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554276625,346244.00
04/03/2019 03:30,2,0.000,ALERT,212.83,298.17,60.012,1554276604,"201051344000417","174011545737251",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,1002862.6,1002862.6,22484,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554276626,346245.00
04/03/2019 03:30,2,0.000,ALERT,213.06,298.77,60.017,1554276604,"201051344000685","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1251520.4,1251520.4,22485,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554276628,346246.00
04/03/2019 03:30,2,0.000,ALERT,212.61,297.57,60.049,1554276604,"201051344000651","174011545737251",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,1244217.7,1244217.7,22466,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554276630,346247.00
04/03/2019 03:30,2,0.000,ALERT,212.38,300.57,60.012,1554276604,"201051344000594","174011545737251",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,1257955.9,1257955.9,46292,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554276632,346248.00
04/03/2019 03:30,2,0.000,ALERT,212.83,299.97,60.006,1554276604,"201051344000469","174011545737251",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,1236603.3,1236603.3,14584,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554276634,346249.00
04/03/2019 03:30,2,0.000,ALERT,212.83,298.77,60.006,1554276604,"201051344000585","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1257201.0,1257201.0,22521,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554276636,346250.00
04/03/2019 03:30,2,0.000,ALERT,213.29,299.97,60.012,1554276604,"201051344000853","174011545737251",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,1259959.0,1259959.0,14184,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554276637,346251.00
04/03/2019 03:30,2,0.000,ALERT,212.83,298.77,59.969,1554276604,"201051344001145","174011545737251",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,1259844.4,1259844.4,22435,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554276639,346252.00
04/03/2019 03:30,2,0.000,ALERT,212.61,298.47,60.017,1554276604,"201051344000438","174011545737251",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,1252510.5,1252510.5,22470,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554276641,346253.00
04/03/2019 03:30,2,0.000,ALERT,212.38,298.47,60.017,1554276604,"201051344001135","174011545737251",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,1239488.9,1239488.9,22424,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554276643,346254.00
04/03/2019 03:30,2,0.000,ALERT,212.61,300.27,59.975,1554276604,"201051344000983","174011545737251",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,1258139.1,1258139.1,14187,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554276645,346255.00
04/03/2019 03:30,2,0.000,ALERT,212.61,298.17,60.017,1554276604,"201051344001203","174011545737251",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,1247268.5,1247268.5,22478,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554276647,346256.00
04/03/2019 03:30,2,0.000,ALERT,212.61,298.77,60.012,1554276604,"201051344001230","174011545737251",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,1244235.2,1244235.2,22291,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554276648,346257.00
04/03/2019 03:30,2,0.000,ALERT,212.16,298.17,60.006,1554276604,"201051344000646","174011545737251",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,1237207.3,1237207.3,22442,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554276650,346258.00
04/03/2019 03:30,2,0.000,ALERT,213.06,299.67,59.969,1554276604,"201051344000867","174011545737251",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,1235480.7,1235480.7,46369,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554276652,346259.00
04/03/2019 03:30,2,0.000,ALERT,213.29,299.67,60.006,1554276604,"201051344000633","174011545737251",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,1234259.9,1234259.9,46418,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554276654,346260.00
04/03/2019 03:30,2,0.000,ALERT,212.16,298.17,60.006,1554276604,"201051344000955","174011545737251",0.00,0.00,0,297.26,300.57,0.0,0.0,0.000,1256916.2,1256916.2,22464,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554276656,346261.00
04/03/2019 03:30,2,0.000,ALERT,212.83,299.37,60.017,1554276604,"201051344000648","174011545737251",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,1248149.9,1248149.9,45925,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554276658,346262.00
04/03/2019 03:30,2,0.000,ALERT,213.06,299.97,60.017,1554276604,"201051344000645","174011545737251",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,1252893.9,1252893.9,45888,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554276660,346263.00
04/03/2019 03:30,2,0.000,ALERT,212.83,300.87,60.028,1554276604,"201051344000569","174011545737251",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,1268873.1,1268873.1,14105,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554276661,346264.00
04/03/2019 03:30,2,0.000,ALERT,213.06,299.67,60.006,1554276604,"179051228000119","174011545737251",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,56068.6,56068.6,14187,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554276663,346265.00
04/03/2019 03:45,2,0.000,ALERT,212.61,300.87,60.006,1554277505,"201051344000579","174011545737251",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,1268586.7,1268586.7,14557,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554277508,346266.00
04/03/2019 03:45,2,0.000,ALERT,212.16,297.57,60.012,1554277505,"201051344001025","174011545737251",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,1251045.4,1251045.4,22484,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554277509,346267.00
04/03/2019 03:45,2,0.000,ALERT,212.38,297.87,59.980,1554277505,"201051344001093","174011545737251",0.00,1.00,0,296.36,299.67,0.0,0.0,0.000,1235155.1,1235155.1,22507,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554277511,346268.00
04/03/2019 03:45,2,0.000,ALERT,212.61,300.57,60.006,1554277505,"201051344000458","174011545737251",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,1251942.9,1251942.9,14298,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554277513,346269.00
04/03/2019 03:45,2,0.000,ALERT,212.16,298.77,59.996,1554277505,"201051344000890","174011545737251",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,1249650.1,1249650.1,22432,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554277515,346270.00
04/03/2019 03:45,2,0.000,ALERT,212.61,300.27,60.017,1554277505,"201051344000988","174011545737251",0.00,0.50,0,296.06,301.47,0.0,0.0,0.000,968171.6,968171.6,14634,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554277517,346271.00
04/03/2019 03:45,2,0.000,ALERT,212.61,299.07,59.980,1554277505,"201051344000582","174011545737251",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,1228928.0,1228928.0,22403,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554277519,346272.00
04/03/2019 03:45,2,0.000,ALERT,212.61,301.17,60.022,1554277505,"201051344000868","174011545737251",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,1237071.6,1237071.6,46352,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554277520,346273.00
04/03/2019 03:45,2,0.000,ALERT,213.06,300.87,60.012,1554277505,"201051344000576","174011545737251",0.00,0.00,0,298.77,302.07,0.0,0.0,0.000,1255249.5,1255249.5,18383,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554277522,346274.00
04/03/2019 03:45,2,0.000,ALERT,212.83,300.57,60.012,1554277505,"201051344001158","174011545737251",0.00,-0.50,0,298.17,301.47,0.0,0.0,0.000,1232184.1,1232184.1,14609,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554277524,346275.00
04/03/2019 03:45,2,0.000,ALERT,212.38,297.87,60.012,1554277505,"201051344000917","174011545737251",0.00,1.00,0,295.46,299.67,0.0,0.0,0.000,1247013.8,1247013.8,22276,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554277526,346276.00
04/03/2019 03:45,2,0.000,ALERT,212.61,297.57,60.006,1554277505,"201051344000417","174011545737251",0.00,-0.50,0,296.36,299.67,0.0,0.0,0.000,1002862.6,1002862.6,22486,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554277528,346277.00
04/03/2019 03:45,2,0.000,ALERT,212.61,298.47,60.017,1554277505,"201051344000685","174011545737251",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,1251520.4,1251520.4,22487,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554277529,346278.00
04/03/2019 03:45,2,0.000,ALERT,212.38,297.57,60.006,1554277505,"201051344000651","174011545737251",0.00,-1.50,0,296.06,299.37,0.0,0.0,0.000,1244217.7,1244217.7,22468,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554277531,346279.00
04/03/2019 03:45,2,0.000,ALERT,212.38,300.87,60.054,1554277505,"201051344000594","174011545737251",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,1257955.9,1257955.9,46294,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554277533,346280.00
04/03/2019 03:45,2,0.000,ALERT,212.83,300.57,60.017,1554277505,"201051344000469","174011545737251",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,1236603.3,1236603.3,14586,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554277535,346281.00
04/03/2019 03:45,2,0.000,ALERT,212.38,298.17,60.006,1554277505,"201051344000585","174011545737251",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,1257201.0,1257201.0,22523,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554277537,346282.00
04/03/2019 03:45,2,0.000,ALERT,213.29,300.27,60.017,1554277505,"201051344000853","174011545737251",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,1259959.0,1259959.0,14186,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554277539,346283.00
04/03/2019 03:45,2,0.000,ALERT,212.61,298.47,60.017,1554277505,"201051344001145","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1259844.4,1259844.4,22437,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554277541,346284.00
04/03/2019 03:45,2,0.000,ALERT,212.38,298.17,60.022,1554277505,"201051344000438","174011545737251",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,1252510.5,1252510.5,22472,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554277542,346285.00
04/03/2019 03:45,2,0.000,ALERT,211.93,298.17,60.049,1554277505,"201051344001135","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1239488.9,1239488.9,22426,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554277544,346286.00
04/03/2019 03:45,2,0.000,ALERT,212.61,300.57,60.012,1554277505,"201051344000983","174011545737251",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,1258139.1,1258139.1,14189,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554277546,346287.00
04/03/2019 03:45,2,0.000,ALERT,212.38,297.57,60.012,1554277505,"201051344001203","174011545737251",0.00,-0.50,0,296.06,301.47,0.0,0.0,0.000,1247268.5,1247268.5,22480,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554277548,346288.00
04/03/2019 03:45,2,0.000,ALERT,212.38,298.47,60.012,1554277505,"201051344001230","174011545737251",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,1244235.2,1244235.2,22293,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554277550,346289.00
04/03/2019 03:45,2,0.000,ALERT,211.93,297.87,60.006,1554277505,"201051344000646","174011545737251",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,1237207.3,1237207.3,22444,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554277551,346290.00
04/03/2019 03:45,2,0.000,ALERT,212.83,299.67,60.006,1554277505,"201051344000867","174011545737251",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,1235480.7,1235480.7,46371,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554277553,346291.00
04/03/2019 03:45,2,0.000,ALERT,213.29,299.97,60.001,1554277505,"201051344000633","174011545737251",0.00,-0.50,0,296.36,301.47,0.0,0.0,0.000,1234259.9,1234259.9,46420,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554277555,346292.00
04/03/2019 03:45,2,0.000,ALERT,211.93,297.87,60.006,1554277505,"201051344000955","174011545737251",0.00,0.00,0,296.06,299.67,0.0,0.0,0.000,1256916.2,1256916.2,22466,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554277557,346293.00
04/03/2019 03:45,2,0.000,ALERT,212.83,299.67,60.017,1554277505,"201051344000648","174011545737251",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,1248149.9,1248149.9,45927,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554277559,346294.00
04/03/2019 03:45,2,0.000,ALERT,213.06,299.97,60.001,1554277505,"201051344000645","174011545737251",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,1252893.9,1252893.9,45890,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554277561,346295.00
04/03/2019 03:45,2,0.000,ALERT,212.61,300.87,59.990,1554277505,"201051344000569","174011545737251",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,1268873.1,1268873.1,14107,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554277562,346296.00
04/03/2019 03:45,2,0.000,ALERT,213.06,299.97,60.006,1554277505,"179051228000119","174011545737251",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,56068.6,56068.6,14189,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554277564,346297.00
04/03/2019 04:00,2,0.000,ALERT,212.38,300.57,60.028,1554278404,"201051344000579","174011545737251",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,1268586.7,1268586.7,14559,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554278407,346298.00
04/03/2019 04:00,2,0.000,ALERT,211.70,296.96,59.985,1554278404,"201051344001025","174011545737251",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,1251045.4,1251045.4,22486,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554278408,346299.00
04/03/2019 04:00,2,0.000,ALERT,211.70,297.26,60.033,1554278404,"201051344001093","174011545737251",0.00,0.50,0,296.06,299.37,0.0,0.0,0.000,1235155.1,1235155.1,22509,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554278410,346300.00
04/03/2019 04:00,2,0.000,ALERT,212.38,299.97,60.033,1554278404,"201051344000458","174011545737251",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,1251942.9,1251942.9,14300,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554278412,346301.00
04/03/2019 04:00,2,0.000,ALERT,211.93,297.87,60.028,1554278404,"201051344000890","174011545737251",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,1249650.1,1249650.1,22434,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554278414,346302.00
04/03/2019 04:00,2,0.000,ALERT,212.38,299.67,60.065,1554278404,"201051344000988","174011545737251",0.00,-0.50,0,295.46,301.77,0.0,0.0,0.000,968171.6,968171.6,14636,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554278416,346303.00
04/03/2019 04:00,2,0.000,ALERT,212.16,298.47,60.070,1554278404,"201051344000582","174011545737251",0.00,-1.00,0,297.26,300.57,0.0,0.0,0.000,1228928.0,1228928.0,22405,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554278418,346304.00
04/03/2019 04:00,2,0.000,ALERT,212.38,300.27,60.022,1554278404,"201051344000868","174011545737251",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,1237071.6,1237071.6,46354,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554278419,346305.00
04/03/2019 04:00,2,0.000,ALERT,213.06,300.57,60.017,1554278404,"201051344000576","174011545737251",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,1255249.5,1255249.5,18385,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554278421,346306.00
04/03/2019 04:00,2,0.000,ALERT,212.61,299.97,59.980,1554278404,"201051344001158","174011545737251",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,1232184.1,1232184.1,14611,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554278423,346307.00
04/03/2019 04:00,2,0.000,ALERT,211.93,296.96,60.022,1554278404,"201051344000917","174011545737251",0.00,1.00,0,295.16,299.07,0.0,0.0,0.000,1247013.8,1247013.8,22278,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554278425,346308.00
04/03/2019 04:00,2,0.000,ALERT,211.70,296.66,60.012,1554278404,"201051344000417","174011545737251",0.00,-0.50,0,295.76,299.37,0.0,0.0,0.000,1002862.6,1002862.6,22488,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554278427,346309.00
04/03/2019 04:00,2,0.000,ALERT,212.16,297.57,60.012,1554278404,"201051344000685","174011545737251",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,1251520.4,1251520.4,22489,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554278429,346310.00
04/03/2019 04:00,2,0.000,ALERT,211.93,296.66,60.012,1554278404,"201051344000651","174011545737251",0.00,-1.50,0,295.76,299.37,0.0,0.0,0.000,1244217.7,1244217.7,22470,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554278430,346311.00
04/03/2019 04:00,2,0.000,ALERT,212.16,300.57,60.059,1554278404,"201051344000594","174011545737251",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,1257955.9,1257955.9,46296,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554278432,346312.00
04/03/2019 04:00,2,0.000,ALERT,212.61,299.67,59.980,1554278404,"201051344000469","174011545737251",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,1236603.3,1236603.3,14588,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554278434,346313.00
04/03/2019 04:00,2,0.000,ALERT,211.93,297.57,60.022,1554278404,"201051344000585","174011545737251",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,1257201.0,1257201.0,22525,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554278436,346314.00
04/03/2019 04:00,2,0.000,ALERT,213.06,299.67,60.022,1554278404,"201051344000853","174011545737251",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,1259959.0,1259959.0,14188,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554278438,346315.00
04/03/2019 04:00,2,0.000,ALERT,211.93,297.57,60.022,1554278404,"201051344001145","174011545737251",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,1259844.4,1259844.4,22439,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554278440,346316.00
04/03/2019 04:00,2,0.000,ALERT,211.93,297.57,60.022,1554278404,"201051344000438","174011545737251",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,1252510.5,1252510.5,22474,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554278441,346317.00
04/03/2019 04:00,2,0.000,ALERT,211.48,297.57,60.012,1554278404,"201051344001135","174011545737251",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,1239488.9,1239488.9,22428,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554278443,346318.00
04/03/2019 04:00,2,0.000,ALERT,212.38,299.97,60.049,1554278404,"201051344000983","174011545737251",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,1258139.1,1258139.1,14191,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554278445,346319.00
04/03/2019 04:00,2,0.000,ALERT,211.70,296.96,60.022,1554278404,"201051344001203","174011545737251",0.00,-0.50,0,296.06,301.17,0.0,0.0,0.000,1247268.5,1247268.5,22482,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554278447,346320.00
04/03/2019 04:00,2,0.000,ALERT,211.70,297.87,59.985,1554278404,"201051344001230","174011545737251",0.00,-0.50,0,296.36,299.67,0.0,0.0,0.000,1244235.2,1244235.2,22295,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554278449,346321.00
04/03/2019 04:00,2,0.000,ALERT,211.48,297.26,60.022,1554278404,"201051344000646","174011545737251",0.00,-0.50,0,295.46,299.37,0.0,0.0,0.000,1237207.3,1237207.3,22446,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554278450,346322.00
04/03/2019 04:00,2,0.000,ALERT,212.83,299.37,60.043,1554278404,"201051344000867","174011545737251",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,1235480.7,1235480.7,46373,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554278452,346323.00
04/03/2019 04:00,2,0.000,ALERT,213.29,299.37,60.038,1554278404,"201051344000633","174011545737251",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,1234259.9,1234259.9,46422,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554278454,346324.00
04/03/2019 04:00,2,0.000,ALERT,211.48,297.57,60.033,1554278404,"201051344000955","174011545737251",0.00,-0.50,0,295.76,299.37,0.0,0.0,0.000,1256916.2,1256916.2,22468,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554278456,346325.00
04/03/2019 04:00,2,0.000,ALERT,212.61,299.07,60.028,1554278404,"201051344000648","174011545737251",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,1248149.9,1248149.9,45929,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554278458,346326.00
04/03/2019 04:00,2,0.000,ALERT,213.06,299.67,60.022,1554278404,"201051344000645","174011545737251",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,1252893.9,1252893.9,45892,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554278460,346327.00
04/03/2019 04:00,2,0.000,ALERT,212.61,300.57,60.028,1554278404,"201051344000569","174011545737251",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,1268873.1,1268873.1,14109,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554278462,346328.00
04/03/2019 04:00,2,0.000,ALERT,213.06,299.37,60.022,1554278404,"179051228000119","174011545737251",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,56068.6,56068.6,14191,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554278464,346329.00
04/03/2019 04:15,2,0.000,ALERT,211.70,299.07,59.980,1554279304,"201051344000579","174011545737251",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,1268586.7,1268586.7,14561,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554279307,346330.00
04/03/2019 04:15,2,0.000,ALERT,211.03,295.46,60.012,1554279304,"201051344001025","174011545737251",0.00,-1.50,0,294.26,299.97,0.0,0.0,0.000,1251045.4,1251045.4,22488,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554279308,346331.00
04/03/2019 04:15,2,0.000,ALERT,211.03,295.76,60.006,1554279304,"201051344001093","174011545737251",0.00,0.00,0,294.56,299.07,0.0,0.0,0.000,1235155.1,1235155.1,22511,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554279310,346332.00
04/03/2019 04:15,2,0.000,ALERT,211.70,298.47,60.006,1554279304,"201051344000458","174011545737251",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,1251942.9,1251942.9,14302,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554279312,346333.00
04/03/2019 04:15,2,0.000,ALERT,211.03,296.36,60.012,1554279304,"201051344000890","174011545737251",0.00,0.00,0,295.46,300.27,0.0,0.0,0.000,1249650.1,1249650.1,22436,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554279314,346334.00
04/03/2019 04:15,2,0.000,ALERT,211.48,298.17,60.038,1554279304,"201051344000988","174011545737251",0.00,-0.50,0,294.26,301.17,0.0,0.0,0.000,968171.6,968171.6,14638,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554279316,346335.00
04/03/2019 04:15,2,0.000,ALERT,211.70,297.26,60.006,1554279304,"201051344000582","174011545737251",0.00,-1.50,0,295.46,299.97,0.0,0.0,0.000,1228928.0,1228928.0,22407,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554279318,346336.00
04/03/2019 04:15,2,0.000,ALERT,211.70,298.77,60.006,1554279304,"201051344000868","174011545737251",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,1237071.6,1237071.6,46356,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554279320,346337.00
04/03/2019 04:15,2,0.000,ALERT,212.16,299.07,60.038,1554279304,"201051344000576","174011545737251",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,1255249.5,1255249.5,18387,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554279321,346338.00
04/03/2019 04:15,2,0.000,ALERT,211.93,298.47,60.012,1554279304,"201051344001158","174011545737251",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,1232184.1,1232184.1,14613,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554279323,346339.00
04/03/2019 04:15,2,0.000,ALERT,211.25,295.46,60.049,1554279304,"201051344000917","174011545737251",0.00,0.50,0,293.36,298.47,0.0,0.0,0.000,1247013.8,1247013.8,22280,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554279325,346340.00
04/03/2019 04:15,2,0.000,ALERT,211.25,295.76,60.006,1554279304,"201051344000417","174011545737251",0.00,-0.50,0,294.26,298.47,0.0,0.0,0.000,1002862.6,1002862.6,22490,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554279327,346341.00
04/03/2019 04:15,2,0.000,ALERT,211.48,296.06,60.043,1554279304,"201051344000685","174011545737251",0.00,-1.00,0,294.56,299.37,0.0,0.0,0.000,1251520.4,1251520.4,22491,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554279329,346342.00
04/03/2019 04:15,2,0.000,ALERT,211.25,295.46,60.012,1554279304,"201051344000651","174011545737251",0.00,-2.00,0,294.26,298.77,0.0,0.0,0.000,1244217.7,1244217.7,22472,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554279331,346343.00
04/03/2019 04:15,2,0.000,ALERT,211.48,299.07,60.012,1554279304,"201051344000594","174011545737251",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,1257955.9,1257955.9,46298,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554279333,346344.00
04/03/2019 04:15,2,0.000,ALERT,211.70,298.47,59.980,1554279304,"201051344000469","174011545737251",0.00,-1.50,0,296.06,301.47,0.0,0.0,0.000,1236603.3,1236603.3,14590,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554279335,346345.00
04/03/2019 04:15,2,0.000,ALERT,211.25,296.36,60.001,1554279304,"201051344000585","174011545737251",0.00,-0.50,0,294.26,299.07,0.0,0.0,0.000,1257201.0,1257201.0,22527,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554279336,346346.00
04/03/2019 04:15,2,0.000,ALERT,212.16,298.17,60.006,1554279304,"201051344000853","174011545737251",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,1259959.0,1259959.0,14190,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554279338,346347.00
04/03/2019 04:15,2,0.000,ALERT,211.48,296.36,60.012,1554279304,"201051344001145","174011545737251",0.00,-1.00,0,295.16,299.67,0.0,0.0,0.000,1259844.4,1259844.4,22441,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554279340,346348.00
04/03/2019 04:15,2,0.000,ALERT,211.25,296.36,59.959,1554279304,"201051344000438","174011545737251",0.00,-1.50,0,294.86,299.37,0.0,0.0,0.000,1252510.5,1252510.5,22476,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554279342,346349.00
04/03/2019 04:15,2,0.000,ALERT,210.80,296.36,60.012,1554279304,"201051344001135","174011545737251",0.00,-1.00,0,294.86,299.67,0.0,0.0,0.000,1239488.9,1239488.9,22430,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554279344,346350.00
04/03/2019 04:15,2,0.000,ALERT,211.70,298.77,60.012,1554279304,"201051344000983","174011545737251",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,1258139.1,1258139.1,14193,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554279346,346351.00
04/03/2019 04:15,2,0.000,ALERT,211.03,295.76,60.017,1554279304,"201051344001203","174011545737251",0.00,-1.00,0,294.56,300.57,0.0,0.0,0.000,1247268.5,1247268.5,22484,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554279348,346352.00
04/03/2019 04:15,2,0.000,ALERT,211.03,296.36,60.012,1554279304,"201051344001230","174011545737251",0.00,-0.50,0,294.86,299.07,0.0,0.0,0.000,1244235.2,1244235.2,22297,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554279349,346353.00
04/03/2019 04:15,2,0.000,ALERT,210.80,296.06,60.017,1554279304,"201051344000646","174011545737251",0.00,-1.00,0,294.26,298.77,0.0,0.0,0.000,1237207.3,1237207.3,22448,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554279351,346354.00
04/03/2019 04:15,2,0.000,ALERT,211.93,297.87,60.017,1554279304,"201051344000867","174011545737251",0.00,0.00,0,296.36,301.77,0.0,0.0,0.000,1235480.7,1235480.7,46375,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554279353,346355.00
04/03/2019 04:15,2,0.000,ALERT,212.38,298.47,60.022,1554279304,"201051344000633","174011545737251",0.00,-1.00,0,295.16,300.87,0.0,0.0,0.000,1234259.9,1234259.9,46424,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554279355,346356.00
04/03/2019 04:15,2,0.000,ALERT,210.80,296.36,60.022,1554279304,"201051344000955","174011545737251",0.00,-0.50,0,294.86,299.07,0.0,0.0,0.000,1256916.2,1256916.2,22470,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554279357,346357.00
04/03/2019 04:15,2,0.000,ALERT,211.70,297.57,60.028,1554279304,"201051344000648","174011545737251",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,1248149.9,1248149.9,45931,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554279358,346358.00
04/03/2019 04:15,2,0.000,ALERT,212.16,298.17,60.028,1554279304,"201051344000645","174011545737251",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,1252893.9,1252893.9,45894,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554279360,346359.00
04/03/2019 04:15,2,0.000,ALERT,211.70,298.77,60.017,1554279304,"201051344000569","174011545737251",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,1268873.1,1268873.1,14111,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554279362,346360.00
04/03/2019 04:15,2,0.000,ALERT,211.93,297.87,60.033,1554279304,"179051228000119","174011545737251",0.00,1.00,0,295.76,301.17,0.0,0.0,0.000,56068.6,56068.6,14193,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554279364,346361.00
04/03/2019 04:30,2,0.000,ALERT,211.70,298.17,60.033,1554280204,"201051344000579","174011545737251",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,1268586.7,1268586.7,14563,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554280207,346362.00
04/03/2019 04:30,2,0.000,ALERT,211.25,296.36,60.075,1554280204,"201051344001025","174011545737251",0.00,-1.50,0,293.66,299.07,0.0,0.0,0.000,1251045.4,1251045.4,22490,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554280209,346363.00
04/03/2019 04:30,2,0.000,ALERT,211.48,296.96,60.028,1554280204,"201051344001093","174011545737251",0.00,0.00,0,293.96,298.17,0.0,0.0,0.000,1235155.1,1235155.1,22513,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554280210,346364.00
