ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2019 04:30,2,0.000,ALERT,211.48,297.57,60.028,1554280204,"201051344000458","174011545737251",0.00,0.50,0,295.76,300.57,0.0,0.0,0.000,1251942.9,1251942.9,14304,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554280212,346365.00
04/03/2019 04:30,2,0.000,ALERT,211.48,297.57,60.022,1554280204,"201051344000890","174011545737251",0.00,-0.50,0,294.26,299.37,0.0,0.0,0.000,1249650.1,1249650.1,22438,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554280214,346366.00
04/03/2019 04:30,2,0.000,ALERT,211.48,297.26,59.985,1554280204,"201051344000988","174011545737251",0.00,-0.50,0,293.36,299.37,0.0,0.0,0.000,968171.6,968171.6,14640,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554280216,346367.00
04/03/2019 04:30,2,0.000,ALERT,212.16,298.17,60.028,1554280204,"201051344000582","174011545737251",0.00,-2.00,0,295.16,299.07,0.0,0.0,0.000,1228928.0,1228928.0,22409,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554280218,346368.00
04/03/2019 04:30,2,0.000,ALERT,211.70,297.87,59.985,1554280204,"201051344000868","174011545737251",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,1237071.6,1237071.6,46358,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554280219,346369.00
04/03/2019 04:30,2,0.000,ALERT,212.16,297.87,60.065,1554280204,"201051344000576","174011545737251",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,1255249.5,1255249.5,18389,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554280221,346370.00
04/03/2019 04:30,2,0.000,ALERT,211.93,297.26,60.001,1554280204,"201051344001158","174011545737251",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,1232184.1,1232184.1,14615,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554280223,346371.00
04/03/2019 04:30,2,0.000,ALERT,211.70,296.36,60.012,1554280204,"201051344000917","174011545737251",0.00,0.50,0,292.76,297.87,0.0,0.0,0.000,1247013.8,1247013.8,22282,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554280225,346372.00
04/03/2019 04:30,2,0.000,ALERT,211.70,296.36,60.022,1554280204,"201051344000417","174011545737251",0.00,-1.00,0,293.66,297.87,0.0,0.0,0.000,1002862.6,1002862.6,22492,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554280227,346373.00
04/03/2019 04:30,2,0.000,ALERT,211.93,296.96,60.043,1554280204,"201051344000685","174011545737251",0.00,-1.00,0,293.96,298.17,0.0,0.0,0.000,1251520.4,1251520.4,22493,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554280228,346374.00
04/03/2019 04:30,2,0.000,ALERT,211.48,296.06,60.022,1554280204,"201051344000651","174011545737251",0.00,-2.00,0,293.36,297.87,0.0,0.0,0.000,1244217.7,1244217.7,22474,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554280230,346375.00
04/03/2019 04:30,2,0.000,ALERT,211.25,297.57,60.017,1554280204,"201051344000594","174011545737251",0.00,-1.00,0,295.46,300.57,0.0,0.0,0.000,1257955.9,1257955.9,46300,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554280232,346376.00
04/03/2019 04:30,2,0.000,ALERT,211.70,297.26,60.054,1554280204,"201051344000469","174011545737251",0.00,-1.50,0,294.86,299.67,0.0,0.0,0.000,1236603.3,1236603.3,14592,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554280234,346377.00
04/03/2019 04:30,2,0.000,ALERT,211.70,297.26,60.017,1554280204,"201051344000585","174011545737251",0.00,-0.50,0,293.96,298.47,0.0,0.0,0.000,1257201.0,1257201.0,22529,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554280236,346378.00
04/03/2019 04:30,2,0.000,ALERT,212.16,297.26,60.001,1554280204,"201051344000853","174011545737251",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,1259959.0,1259959.0,14192,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554280238,346379.00
04/03/2019 04:30,2,0.000,ALERT,211.93,296.96,60.006,1554280204,"201051344001145","174011545737251",0.00,-1.00,0,294.56,299.07,0.0,0.0,0.000,1259844.4,1259844.4,22443,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554280240,346380.00
04/03/2019 04:30,2,0.000,ALERT,211.70,296.96,60.001,1554280204,"201051344000438","174011545737251",0.00,-1.50,0,294.56,298.77,0.0,0.0,0.000,1252510.5,1252510.5,22478,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554280242,346381.00
04/03/2019 04:30,2,0.000,ALERT,211.25,296.96,59.996,1554280204,"201051344001135","174011545737251",0.00,-1.00,0,294.56,299.07,0.0,0.0,0.000,1239488.9,1239488.9,22432,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554280243,346382.00
04/03/2019 04:30,2,0.000,ALERT,211.70,297.26,59.990,1554280204,"201051344000983","174011545737251",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,1258139.1,1258139.1,14195,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554280245,346383.00
04/03/2019 04:30,2,0.000,ALERT,211.70,296.66,60.033,1554280204,"201051344001203","174011545737251",0.00,-1.50,0,293.96,299.97,0.0,0.0,0.000,1247268.5,1247268.5,22486,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554280247,346384.00
04/03/2019 04:30,2,0.000,ALERT,211.48,296.96,59.990,1554280204,"201051344001230","174011545737251",0.00,-1.00,0,294.56,298.47,0.0,0.0,0.000,1244235.2,1244235.2,22299,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554280249,346385.00
04/03/2019 04:30,2,0.000,ALERT,211.25,296.66,59.996,1554280204,"201051344000646","174011545737251",0.00,-1.00,0,293.66,298.17,0.0,0.0,0.000,1237207.3,1237207.3,22450,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554280251,346386.00
04/03/2019 04:30,2,0.000,ALERT,211.93,296.66,60.028,1554280204,"201051344000867","174011545737251",0.00,-0.50,0,295.16,300.27,0.0,0.0,0.000,1235480.7,1235480.7,46377,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554280252,346387.00
04/03/2019 04:30,2,0.000,ALERT,212.16,296.66,59.996,1554280204,"201051344000633","174011545737251",0.00,-1.00,0,293.96,299.97,0.0,0.0,0.000,1234259.9,1234259.9,46426,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554280254,346388.00
04/03/2019 04:30,2,0.000,ALERT,211.03,296.66,60.001,1554280204,"201051344000955","174011545737251",0.00,-1.00,0,294.26,298.17,0.0,0.0,0.000,1256916.2,1256916.2,22472,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554280256,346389.00
04/03/2019 04:30,2,0.000,ALERT,211.70,296.36,59.948,1554280204,"201051344000648","174011545737251",0.00,-2.00,0,294.86,299.97,0.0,0.0,0.000,1248149.9,1248149.9,45933,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554280258,346390.00
04/03/2019 04:30,2,0.000,ALERT,211.93,296.96,59.964,1554280204,"201051344000645","174011545737251",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,1252893.9,1252893.9,45896,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554280260,346391.00
04/03/2019 04:30,2,0.000,ALERT,211.70,297.87,60.001,1554280204,"201051344000569","174011545737251",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,1268873.1,1268873.1,14113,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554280262,346392.00
04/03/2019 04:30,2,0.000,ALERT,212.16,296.96,60.043,1554280204,"179051228000119","174011545737251",0.00,1.00,0,294.56,299.67,0.0,0.0,0.000,56068.6,56068.6,14195,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554280263,346393.00
04/03/2019 04:45,2,0.000,ALERT,211.70,298.47,59.996,1554281105,"201051344000579","174011545737251",0.00,-1.00,0,284.94,300.27,0.0,0.0,0.000,1268586.7,1268586.7,14565,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554281107,346394.00
04/03/2019 04:45,2,0.000,ALERT,211.48,295.46,59.996,1554281105,"201051344001025","174011545737251",0.00,-2.00,0,283.74,299.37,0.0,0.0,0.000,1251045.4,1251045.4,22492,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554281109,346395.00
04/03/2019 04:45,2,0.000,ALERT,211.70,296.36,60.001,1554281105,"201051344001093","174011545737251",0.00,0.00,0,284.04,298.47,0.0,0.0,0.000,1235155.1,1235155.1,22515,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554281111,346396.00
04/03/2019 04:45,2,0.000,ALERT,211.48,297.87,59.996,1554281105,"201051344000458","174011545737251",0.00,0.50,0,284.04,300.27,0.0,0.0,0.000,1251942.9,1251942.9,14306,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554281113,346397.00
04/03/2019 04:45,2,0.000,ALERT,211.70,296.66,59.964,1554281105,"201051344000890","174011545737251",0.00,-0.50,0,284.64,299.67,0.0,0.0,0.000,1249650.1,1249650.1,22440,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554281114,346398.00
04/03/2019 04:45,2,0.000,ALERT,211.48,297.57,60.001,1554281105,"201051344000988","174011545737251",0.00,-1.00,0,281.64,299.07,0.0,0.0,0.000,968171.6,968171.6,14642,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554281116,346399.00
04/03/2019 04:45,2,0.000,ALERT,212.16,297.26,60.022,1554281105,"201051344000582","174011545737251",0.00,-2.00,0,284.94,299.37,0.0,0.0,0.000,1228928.0,1228928.0,22411,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554281118,346400.00
04/03/2019 04:45,2,0.000,ALERT,211.48,298.47,59.990,1554281105,"201051344000868","174011545737251",0.00,-1.50,0,284.64,300.27,0.0,0.0,0.000,1237071.6,1237071.6,46360,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554281120,346401.00
04/03/2019 04:45,2,0.000,ALERT,212.16,298.17,59.990,1554281105,"201051344000576","174011545737251",0.00,-1.50,0,284.34,299.67,0.0,0.0,0.000,1255249.5,1255249.5,18391,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554281122,346402.00
04/03/2019 04:45,2,0.000,ALERT,211.70,297.26,59.990,1554281105,"201051344001158","174011545737251",0.00,-2.00,0,283.74,299.07,0.0,0.0,0.000,1232184.1,1232184.1,14617,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554281124,346403.00
04/03/2019 04:45,2,0.000,ALERT,212.16,296.06,60.006,1554281105,"201051344000917","174011545737251",0.00,0.00,0,282.84,298.17,0.0,0.0,0.000,1247013.8,1247013.8,22284,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554281125,346404.00
04/03/2019 04:45,2,0.000,ALERT,212.16,296.06,59.975,1554281105,"201051344000417","174011545737251",0.00,-1.00,0,283.44,297.87,0.0,0.0,0.000,1002862.6,1002862.6,22494,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554281127,346405.00
04/03/2019 04:45,2,0.000,ALERT,212.16,296.66,60.001,1554281105,"201051344000685","174011545737251",0.00,-1.00,0,284.04,298.47,0.0,0.0,0.000,1251520.4,1251520.4,22495,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554281129,346406.00
04/03/2019 04:45,2,0.000,ALERT,212.16,295.76,59.964,1554281105,"201051344000651","174011545737251",0.00,-2.50,0,283.44,298.17,0.0,0.0,0.000,1244217.7,1244217.7,22476,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554281131,346407.00
04/03/2019 04:45,2,0.000,ALERT,211.25,298.17,60.001,1554281105,"201051344000594","174011545737251",0.00,-1.00,0,283.74,299.67,0.0,0.0,0.000,1257955.9,1257955.9,46302,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554281133,346408.00
04/03/2019 04:45,2,0.000,ALERT,211.93,297.57,60.017,1554281105,"201051344000469","174011545737251",0.00,-2.00,0,283.14,299.07,0.0,0.0,0.000,1236603.3,1236603.3,14594,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554281135,346409.00
04/03/2019 04:45,2,0.000,ALERT,211.93,296.66,59.990,1554281105,"201051344000585","174011545737251",0.00,-0.50,0,283.74,298.77,0.0,0.0,0.000,1257201.0,1257201.0,22531,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554281137,346410.00
04/03/2019 04:45,2,0.000,ALERT,212.16,297.57,60.001,1554281105,"201051344000853","174011545737251",0.00,-1.50,0,284.04,299.67,0.0,0.0,0.000,1259959.0,1259959.0,14194,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554281138,346411.00
04/03/2019 04:45,2,0.000,ALERT,212.38,296.66,60.006,1554281105,"201051344001145","174011545737251",0.00,-1.00,0,284.34,299.07,0.0,0.0,0.000,1259844.4,1259844.4,22445,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554281140,346412.00
04/03/2019 04:45,2,0.000,ALERT,211.93,296.36,60.006,1554281105,"201051344000438","174011545737251",0.00,-1.50,0,284.34,299.07,0.0,0.0,0.000,1252510.5,1252510.5,22480,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554281142,346413.00
04/03/2019 04:45,2,0.000,ALERT,211.70,296.36,60.033,1554281105,"201051344001135","174011545737251",0.00,-1.00,0,284.04,299.07,0.0,0.0,0.000,1239488.9,1239488.9,22434,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554281144,346414.00
04/03/2019 04:45,2,0.000,ALERT,211.70,297.87,60.012,1554281105,"201051344000983","174011545737251",0.00,-1.00,0,284.34,299.97,0.0,0.0,0.000,1258139.1,1258139.1,14197,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554281146,346415.00
04/03/2019 04:45,2,0.000,ALERT,211.93,296.06,60.049,1554281105,"201051344001203","174011545737251",0.00,-1.50,0,283.74,299.97,0.0,0.0,0.000,1247268.5,1247268.5,22488,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554281148,346416.00
04/03/2019 04:45,2,0.000,ALERT,211.93,296.96,60.022,1554281105,"201051344001230","174011545737251",0.00,-1.00,0,284.34,298.47,0.0,0.0,0.000,1244235.2,1244235.2,22301,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554281149,346417.00
04/03/2019 04:45,2,0.000,ALERT,211.70,296.66,60.022,1554281105,"201051344000646","174011545737251",0.00,-1.50,0,283.44,298.47,0.0,0.0,0.000,1237207.3,1237207.3,22452,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554281151,346418.00
04/03/2019 04:45,2,0.000,ALERT,211.70,296.96,59.985,1554281105,"201051344000867","174011545737251",0.00,-0.50,0,283.44,299.67,0.0,0.0,0.000,1235480.7,1235480.7,46379,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554281153,346419.00
04/03/2019 04:45,2,0.000,ALERT,212.38,297.57,60.022,1554281105,"201051344000633","174011545737251",0.00,-1.50,0,282.54,299.07,0.0,0.0,0.000,1234259.9,1234259.9,46428,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554281155,346420.00
04/03/2019 04:45,2,0.000,ALERT,211.70,296.66,60.054,1554281105,"201051344000955","174011545737251",0.00,-1.00,0,284.04,298.47,0.0,0.0,0.000,1256916.2,1256916.2,22474,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554281157,346421.00
04/03/2019 04:45,2,0.000,ALERT,211.70,297.26,60.022,1554281105,"201051344000648","174011545737251",0.00,-2.00,0,283.44,299.37,0.0,0.0,0.000,1248149.9,1248149.9,45935,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554281159,346422.00
04/03/2019 04:45,2,0.000,ALERT,212.16,297.57,60.022,1554281105,"201051344000645","174011545737251",0.00,-0.50,0,284.04,299.37,0.0,0.0,0.000,1252893.9,1252893.9,45898,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554281161,346423.00
04/03/2019 04:45,2,0.000,ALERT,211.70,298.17,60.028,1554281105,"201051344000569","174011545737251",0.00,-1.00,0,284.64,300.27,0.0,0.0,0.000,1268873.1,1268873.1,14115,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554281162,346424.00
04/03/2019 04:45,2,0.000,ALERT,212.16,297.57,60.022,1554281105,"179051228000119","174011545737251",0.00,0.50,0,283.14,298.77,0.0,0.0,0.000,56068.6,56068.6,14197,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554281164,346425.00
04/03/2019 05:00,2,0.000,ALERT,211.25,297.87,59.996,1554282004,"201051344000579","174011545737251",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,1268586.7,1268586.7,14567,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554282006,346426.00
04/03/2019 05:00,2,0.000,ALERT,211.03,295.16,59.959,1554282004,"201051344001025","174011545737251",0.00,-2.00,0,293.96,300.57,0.0,0.0,0.000,1251045.4,1251045.4,22494,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554282008,346427.00
04/03/2019 05:00,2,0.000,ALERT,211.03,295.76,60.017,1554282004,"201051344001093","174011545737251",0.00,0.00,0,294.26,299.67,0.0,0.0,0.000,1235155.1,1235155.1,22517,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554282010,346428.00
04/03/2019 05:00,2,0.000,ALERT,211.03,296.96,60.038,1554282004,"201051344000458","174011545737251",0.00,0.00,0,295.76,300.57,0.0,0.0,0.000,1251942.9,1251942.9,14308,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554282012,346429.00
04/03/2019 05:00,2,0.000,ALERT,210.57,296.06,60.017,1554282004,"201051344000890","174011545737251",0.00,-0.50,0,294.86,300.87,0.0,0.0,0.000,1249650.1,1249650.1,22442,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554282014,346430.00
04/03/2019 05:00,2,0.000,ALERT,210.80,296.66,60.033,1554282004,"201051344000988","174011545737251",0.00,-1.00,0,293.06,299.07,0.0,0.0,0.000,968171.6,968171.6,14644,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554282016,346431.00
04/03/2019 05:00,2,0.000,ALERT,211.25,296.66,60.043,1554282004,"201051344000582","174011545737251",0.00,-2.00,0,295.46,300.57,0.0,0.0,0.000,1228928.0,1228928.0,22413,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554282018,346432.00
04/03/2019 05:00,2,0.000,ALERT,211.03,297.57,60.070,1554282004,"201051344000868","174011545737251",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,1237071.6,1237071.6,46362,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554282019,346433.00
04/03/2019 05:00,2,0.000,ALERT,211.48,297.26,60.033,1554282004,"201051344000576","174011545737251",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,1255249.5,1255249.5,18393,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554282021,346434.00
04/03/2019 05:00,2,0.000,ALERT,211.25,296.66,60.017,1554282004,"201051344001158","174011545737251",0.00,-2.00,0,295.16,299.07,0.0,0.0,0.000,1232184.1,1232184.1,14619,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554282023,346435.00
04/03/2019 05:00,2,0.000,ALERT,211.03,295.16,60.033,1554282004,"201051344000917","174011545737251",0.00,0.00,0,293.06,298.77,0.0,0.0,0.000,1247013.8,1247013.8,22286,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554282025,346436.00
04/03/2019 05:00,2,0.000,ALERT,211.03,295.46,60.054,1554282004,"201051344000417","174011545737251",0.00,-1.50,0,293.96,299.37,0.0,0.0,0.000,1002862.6,1002862.6,22496,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554282027,346437.00
04/03/2019 05:00,2,0.000,ALERT,211.25,295.76,60.017,1554282004,"201051344000685","174011545737251",0.00,-1.00,0,294.26,299.97,0.0,0.0,0.000,1251520.4,1251520.4,22497,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554282028,346438.00
04/03/2019 05:00,2,0.000,ALERT,211.03,294.56,60.028,1554282004,"201051344000651","174011545737251",0.00,-2.50,0,293.96,299.37,0.0,0.0,0.000,1244217.7,1244217.7,22478,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554282030,346439.00
04/03/2019 05:00,2,0.000,ALERT,211.03,297.57,60.022,1554282004,"201051344000594","174011545737251",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,1257955.9,1257955.9,46304,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554282032,346440.00
04/03/2019 05:00,2,0.000,ALERT,211.48,296.96,60.033,1554282004,"201051344000469","174011545737251",0.00,-2.00,0,294.86,299.07,0.0,0.0,0.000,1236603.3,1236603.3,14596,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554282034,346441.00
04/03/2019 05:00,2,0.000,ALERT,211.03,296.06,60.022,1554282004,"201051344000585","174011545737251",0.00,-1.00,0,294.26,299.67,0.0,0.0,0.000,1257201.0,1257201.0,22533,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554282036,346442.00
04/03/2019 05:00,2,0.000,ALERT,211.93,296.96,60.001,1554282004,"201051344000853","174011545737251",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,1259959.0,1259959.0,14196,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554282038,346443.00
04/03/2019 05:00,2,0.000,ALERT,211.03,296.06,60.054,1554282004,"201051344001145","174011545737251",0.00,-1.50,0,294.86,300.87,0.0,0.0,0.000,1259844.4,1259844.4,22447,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554282040,346444.00
04/03/2019 05:00,2,0.000,ALERT,211.03,295.76,60.033,1554282004,"201051344000438","174011545737251",0.00,-1.50,0,294.86,300.27,0.0,0.0,0.000,1252510.5,1252510.5,22482,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554282042,346445.00
04/03/2019 05:00,2,0.000,ALERT,210.57,295.76,60.012,1554282004,"201051344001135","174011545737251",0.00,-1.50,0,294.86,300.57,0.0,0.0,0.000,1239488.9,1239488.9,22436,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554282043,346446.00
04/03/2019 05:00,2,0.000,ALERT,211.25,297.26,60.038,1554282004,"201051344000983","174011545737251",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,1258139.1,1258139.1,14199,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554282045,346447.00
04/03/2019 05:00,2,0.000,ALERT,210.80,295.16,60.022,1554282004,"201051344001203","174011545737251",0.00,-1.50,0,294.26,301.47,0.0,0.0,0.000,1247268.5,1247268.5,22490,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554282047,346448.00
04/03/2019 05:00,2,0.000,ALERT,210.57,295.76,59.980,1554282004,"201051344001230","174011545737251",0.00,-1.00,0,294.86,300.27,0.0,0.0,0.000,1244235.2,1244235.2,22303,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554282049,346449.00
04/03/2019 05:00,2,0.000,ALERT,210.57,295.46,60.033,1554282004,"201051344000646","174011545737251",0.00,-1.50,0,293.96,299.37,0.0,0.0,0.000,1237207.3,1237207.3,22454,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554282051,346450.00
04/03/2019 05:00,2,0.000,ALERT,211.48,296.66,60.022,1554282004,"201051344000867","174011545737251",0.00,-0.50,0,294.86,299.37,0.0,0.0,0.000,1235480.7,1235480.7,46381,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554282052,346451.00
04/03/2019 05:00,2,0.000,ALERT,211.70,296.66,60.059,1554282004,"201051344000633","174011545737251",0.00,-1.50,0,293.96,298.77,0.0,0.0,0.000,1234259.9,1234259.9,46430,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554282054,346452.00
04/03/2019 05:00,2,0.000,ALERT,210.35,295.46,60.070,1554282004,"201051344000955","174011545737251",0.00,-1.50,0,294.56,299.67,0.0,0.0,0.000,1256916.2,1256916.2,22476,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554282056,346453.00
04/03/2019 05:00,2,0.000,ALERT,211.25,296.06,60.017,1554282004,"201051344000648","174011545737251",0.00,-2.00,0,295.16,299.37,0.0,0.0,0.000,1248149.9,1248149.9,45937,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554282058,346454.00
04/03/2019 05:00,2,0.000,ALERT,211.48,296.66,60.022,1554282004,"201051344000645","174011545737251",0.00,-1.00,0,295.76,299.37,0.0,0.0,0.000,1252893.9,1252893.9,45900,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554282060,346455.00
04/03/2019 05:00,2,0.000,ALERT,211.25,297.57,60.033,1554282004,"201051344000569","174011545737251",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,1268873.1,1268873.1,14117,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554282061,346456.00
04/03/2019 05:00,2,0.000,ALERT,211.48,296.36,60.022,1554282004,"179051228000119","174011545737251",0.00,0.50,0,294.26,299.07,0.0,0.0,0.000,56068.6,56068.6,14199,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554282063,346457.00
04/03/2019 05:15,2,0.000,ALERT,211.48,297.57,60.017,1554282905,"201051344000579","174011545737251",0.00,-1.00,0,296.06,299.37,0.0,0.0,0.000,1268586.7,1268586.7,14569,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554282907,346458.00
04/03/2019 05:15,2,0.000,ALERT,211.48,296.06,60.006,1554282905,"201051344001025","174011545737251",0.00,-2.00,0,293.36,299.07,0.0,0.0,0.000,1251045.4,1251045.4,22496,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554282909,346459.00
04/03/2019 05:15,2,0.000,ALERT,211.70,296.66,60.017,1554282905,"201051344001093","174011545737251",0.00,0.00,0,293.96,298.17,0.0,0.0,0.000,1235155.1,1235155.1,22519,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554282911,346460.00
04/03/2019 05:15,2,0.000,ALERT,211.25,296.66,60.001,1554282905,"201051344000458","174011545737251",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,1251942.9,1251942.9,14310,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554282913,346461.00
04/03/2019 05:15,2,0.000,ALERT,211.48,297.26,60.022,1554282905,"201051344000890","174011545737251",0.00,-0.50,0,294.26,299.37,0.0,0.0,0.000,1249650.1,1249650.1,22444,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554282915,346462.00
04/03/2019 05:15,2,0.000,ALERT,211.25,296.66,60.022,1554282905,"201051344000988","174011545737251",0.00,-1.00,0,292.16,298.17,0.0,0.0,0.000,968171.6,968171.6,14646,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554282916,346463.00
04/03/2019 05:15,2,0.000,ALERT,211.93,297.57,60.017,1554282905,"201051344000582","174011545737251",0.00,-2.00,0,294.56,299.07,0.0,0.0,0.000,1228928.0,1228928.0,22415,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554282918,346464.00
04/03/2019 05:15,2,0.000,ALERT,211.25,297.57,60.017,1554282905,"201051344000868","174011545737251",0.00,-2.00,0,295.46,299.37,0.0,0.0,0.000,1237071.6,1237071.6,46364,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554282920,346465.00
04/03/2019 05:15,2,0.000,ALERT,211.93,297.57,60.017,1554282905,"201051344000576","174011545737251",0.00,-1.50,0,295.16,298.77,0.0,0.0,0.000,1255249.5,1255249.5,18395,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554282922,346466.00
04/03/2019 05:15,2,0.000,ALERT,211.25,296.36,59.959,1554282905,"201051344001158","174011545737251",0.00,-2.00,0,294.56,298.47,0.0,0.0,0.000,1232184.1,1232184.1,14621,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554282924,346467.00
04/03/2019 05:15,2,0.000,ALERT,211.93,296.36,60.012,1554282905,"201051344000917","174011545737251",0.00,0.00,0,292.76,297.87,0.0,0.0,0.000,1247013.8,1247013.8,22288,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554282925,346468.00
04/03/2019 05:15,2,0.000,ALERT,211.70,296.36,60.001,1554282905,"201051344000417","174011545737251",0.00,-1.00,0,293.66,297.87,0.0,0.0,0.000,1002862.6,1002862.6,22498,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554282927,346469.00
04/03/2019 05:15,2,0.000,ALERT,211.70,296.66,60.012,1554282905,"201051344000685","174011545737251",0.00,-1.50,0,293.66,298.17,0.0,0.0,0.000,1251520.4,1251520.4,22499,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554282929,346470.00
04/03/2019 05:15,2,0.000,ALERT,211.70,296.06,60.017,1554282905,"201051344000651","174011545737251",0.00,-2.50,0,293.06,297.87,0.0,0.0,0.000,1244217.7,1244217.7,22480,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554282931,346471.00
04/03/2019 05:15,2,0.000,ALERT,211.03,297.26,60.012,1554282905,"201051344000594","174011545737251",0.00,-1.50,0,294.56,298.77,0.0,0.0,0.000,1257955.9,1257955.9,46306,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554282933,346472.00
04/03/2019 05:15,2,0.000,ALERT,211.48,296.66,60.001,1554282905,"201051344000469","174011545737251",0.00,-2.00,0,294.26,298.47,0.0,0.0,0.000,1236603.3,1236603.3,14598,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554282934,346473.00
04/03/2019 05:15,2,0.000,ALERT,211.70,296.96,59.996,1554282905,"201051344000585","174011545737251",0.00,-1.00,0,293.66,298.47,0.0,0.0,0.000,1257201.0,1257201.0,22535,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554282936,346474.00
04/03/2019 05:15,2,0.000,ALERT,211.70,296.36,59.953,1554282905,"201051344000853","174011545737251",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,1259959.0,1259959.0,14198,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554282938,346475.00
04/03/2019 05:15,2,0.000,ALERT,211.70,296.96,59.990,1554282905,"201051344001145","174011545737251",0.00,-1.50,0,294.26,299.37,0.0,0.0,0.000,1259844.4,1259844.4,22449,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554282940,346476.00
04/03/2019 05:15,2,0.000,ALERT,211.48,296.66,59.975,1554282905,"201051344000438","174011545737251",0.00,-1.50,0,294.26,298.77,0.0,0.0,0.000,1252510.5,1252510.5,22484,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554282942,346477.00
04/03/2019 05:15,2,0.000,ALERT,211.03,296.66,60.006,1554282905,"201051344001135","174011545737251",0.00,-1.50,0,293.96,299.07,0.0,0.0,0.000,1239488.9,1239488.9,22438,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554282944,346478.00
04/03/2019 05:15,2,0.000,ALERT,211.25,296.96,60.017,1554282905,"201051344000983","174011545737251",0.00,-1.00,0,295.16,299.07,0.0,0.0,0.000,1258139.1,1258139.1,14201,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554282945,346479.00
04/03/2019 05:15,2,0.000,ALERT,211.48,296.36,60.006,1554282905,"201051344001203","174011545737251",0.00,-1.50,0,293.66,299.97,0.0,0.0,0.000,1247268.5,1247268.5,22492,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554282947,346480.00
04/03/2019 05:15,2,0.000,ALERT,211.48,296.96,60.017,1554282905,"201051344001230","174011545737251",0.00,-1.00,0,293.96,298.47,0.0,0.0,0.000,1244235.2,1244235.2,22305,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554282949,346481.00
04/03/2019 05:15,2,0.000,ALERT,211.25,296.66,60.022,1554282905,"201051344000646","174011545737251",0.00,-1.50,0,292.76,298.17,0.0,0.0,0.000,1237207.3,1237207.3,22456,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554282951,346482.00
04/03/2019 05:15,2,0.000,ALERT,211.48,296.36,60.012,1554282905,"201051344000867","174011545737251",0.00,-0.50,0,293.96,298.77,0.0,0.0,0.000,1235480.7,1235480.7,46383,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554282953,346483.00
04/03/2019 05:15,2,0.000,ALERT,211.93,296.66,60.065,1554282905,"201051344000633","174011545737251",0.00,-1.50,0,293.36,298.17,0.0,0.0,0.000,1234259.9,1234259.9,46432,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554282955,346484.00
04/03/2019 05:15,2,0.000,ALERT,211.25,296.96,60.017,1554282905,"201051344000955","174011545737251",0.00,-1.00,0,293.66,298.47,0.0,0.0,0.000,1256916.2,1256916.2,22478,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554282956,346485.00
04/03/2019 05:15,2,0.000,ALERT,211.25,295.76,60.028,1554282905,"201051344000648","174011545737251",0.00,-2.00,0,293.96,298.17,0.0,0.0,0.000,1248149.9,1248149.9,45939,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554282958,346486.00
04/03/2019 05:15,2,0.000,ALERT,211.70,296.66,60.033,1554282905,"201051344000645","174011545737251",0.00,-1.00,0,294.86,298.47,0.0,0.0,0.000,1252893.9,1252893.9,45902,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554282960,346487.00
04/03/2019 05:15,2,0.000,ALERT,211.25,297.26,60.028,1554282905,"201051344000569","174011545737251",0.00,-1.00,0,295.76,299.37,0.0,0.0,0.000,1268873.1,1268873.1,14119,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554282962,346488.00
04/03/2019 05:15,2,0.000,ALERT,211.70,296.36,60.022,1554282905,"179051228000119","174011545737251",0.00,0.50,0,293.36,298.17,0.0,0.0,0.000,56068.6,56068.6,14201,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554282964,346489.00
04/03/2019 05:30,2,0.000,ALERT,211.48,297.57,60.065,1554283804,"201051344000579","174011545737251",0.00,-1.00,0,295.46,299.97,0.0,0.0,0.000,1268586.7,1268586.7,14571,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554283806,346490.00
04/03/2019 05:30,2,0.000,ALERT,210.57,295.16,59.969,1554283804,"201051344001025","174011545737251",0.00,-2.00,0,294.26,299.07,0.0,0.0,0.000,1251045.4,1251045.4,22498,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554283808,346491.00
04/03/2019 05:30,2,0.000,ALERT,210.80,295.46,60.028,1554283804,"201051344001093","174011545737251",0.00,-0.50,0,294.26,298.17,0.0,0.0,0.000,1235155.1,1235155.1,22521,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554283810,346492.00
04/03/2019 05:30,2,0.000,ALERT,211.25,297.26,60.059,1554283804,"201051344000458","174011545737251",0.00,0.00,0,294.86,299.67,0.0,0.0,0.000,1251942.9,1251942.9,14312,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554283812,346493.00
04/03/2019 05:30,2,0.000,ALERT,210.80,296.36,60.033,1554283804,"201051344000890","174011545737251",0.00,-0.50,0,295.16,299.67,0.0,0.0,0.000,1249650.1,1249650.1,22446,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554283813,346494.00
04/03/2019 05:30,2,0.000,ALERT,211.25,296.96,60.022,1554283804,"201051344000988","174011545737251",0.00,-1.00,0,292.46,298.77,0.0,0.0,0.000,968171.6,968171.6,14648,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554283815,346495.00
04/03/2019 05:30,2,0.000,ALERT,211.25,296.66,60.038,1554283804,"201051344000582","174011545737251",0.00,-2.00,0,295.46,299.07,0.0,0.0,0.000,1228928.0,1228928.0,22417,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554283817,346496.00
04/03/2019 05:30,2,0.000,ALERT,211.48,297.87,60.001,1554283804,"201051344000868","174011545737251",0.00,-1.50,0,295.46,299.67,0.0,0.0,0.000,1237071.6,1237071.6,46366,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554283819,346497.00
04/03/2019 05:30,2,0.000,ALERT,211.93,297.87,60.081,1554283804,"201051344000576","174011545737251",0.00,-1.50,0,295.16,299.37,0.0,0.0,0.000,1255249.5,1255249.5,18397,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554283821,346498.00
04/03/2019 05:30,2,0.000,ALERT,211.48,296.96,60.075,1554283804,"201051344001158","174011545737251",0.00,-2.00,0,294.56,298.77,0.0,0.0,0.000,1232184.1,1232184.1,14623,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554283822,346499.00
04/03/2019 05:30,2,0.000,ALERT,211.03,295.46,60.043,1554283804,"201051344000917","174011545737251",0.00,0.00,0,293.06,297.87,0.0,0.0,0.000,1247013.8,1247013.8,22290,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554283824,346500.00
04/03/2019 05:30,2,0.000,ALERT,211.03,295.16,60.043,1554283804,"201051344000417","174011545737251",0.00,-1.00,0,293.96,297.87,0.0,0.0,0.000,1002862.6,1002862.6,22500,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554283826,346501.00
04/03/2019 05:30,2,0.000,ALERT,211.25,296.06,60.038,1554283804,"201051344000685","174011545737251",0.00,-1.00,0,294.26,298.77,0.0,0.0,0.000,1251520.4,1251520.4,22501,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554283828,346502.00
04/03/2019 05:30,2,0.000,ALERT,210.80,295.16,60.033,1554283804,"201051344000651","174011545737251",0.00,-2.50,0,293.96,297.87,0.0,0.0,0.000,1244217.7,1244217.7,22482,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554283830,346503.00
04/03/2019 05:30,2,0.000,ALERT,211.03,297.57,60.022,1554283804,"201051344000594","174011545737251",0.00,-1.50,0,294.56,299.37,0.0,0.0,0.000,1257955.9,1257955.9,46308,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554283831,346504.00
04/03/2019 05:30,2,0.000,ALERT,211.48,297.26,60.033,1554283804,"201051344000469","174011545737251",0.00,-2.00,0,293.66,298.77,0.0,0.0,0.000,1236603.3,1236603.3,14600,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554283833,346505.00
04/03/2019 05:30,2,0.000,ALERT,211.03,296.06,60.065,1554283804,"201051344000585","174011545737251",0.00,-1.00,0,293.96,298.47,0.0,0.0,0.000,1257201.0,1257201.0,22537,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554283835,346506.00
04/03/2019 05:30,2,0.000,ALERT,211.93,296.96,60.006,1554283804,"201051344000853","174011545737251",0.00,-1.50,0,294.86,299.07,0.0,0.0,0.000,1259959.0,1259959.0,14200,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554283837,346507.00
04/03/2019 05:30,2,0.000,ALERT,211.25,296.06,60.059,1554283804,"201051344001145","174011545737251",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,1259844.4,1259844.4,22451,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554283839,346508.00
