ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2019 05:30,2,0.000,ALERT,211.03,295.76,60.033,1554283804,"201051344000438","174011545737251",0.00,-2.00,0,294.86,298.47,0.0,0.0,0.000,1252510.5,1252510.5,22486,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554283841,346509.00
04/03/2019 05:30,2,0.000,ALERT,210.57,295.76,60.017,1554283804,"201051344001135","174011545737251",0.00,-1.00,0,294.86,298.77,0.0,0.0,0.000,1239488.9,1239488.9,22440,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554283843,346510.00
04/03/2019 05:30,2,0.000,ALERT,211.25,297.26,60.028,1554283804,"201051344000983","174011545737251",0.00,-1.00,0,295.16,299.37,0.0,0.0,0.000,1258139.1,1258139.1,14203,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554283844,346511.00
04/03/2019 05:30,2,0.000,ALERT,210.80,295.46,60.033,1554283804,"201051344001203","174011545737251",0.00,-1.50,0,294.56,299.97,0.0,0.0,0.000,1247268.5,1247268.5,22494,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554283846,346512.00
04/03/2019 05:30,2,0.000,ALERT,210.80,296.06,60.028,1554283804,"201051344001230","174011545737251",0.00,-1.00,0,294.86,298.77,0.0,0.0,0.000,1244235.2,1244235.2,22307,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554283848,346513.00
04/03/2019 05:30,2,0.000,ALERT,210.57,295.76,60.022,1554283804,"201051344000646","174011545737251",0.00,-1.50,0,293.96,298.17,0.0,0.0,0.000,1237207.3,1237207.3,22458,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554283850,346514.00
04/03/2019 05:30,2,0.000,ALERT,211.70,296.66,60.033,1554283804,"201051344000867","174011545737251",0.00,-0.50,0,294.26,299.37,0.0,0.0,0.000,1235480.7,1235480.7,46385,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554283852,346515.00
04/03/2019 05:30,2,0.000,ALERT,211.93,296.66,60.022,1554283804,"201051344000633","174011545737251",0.00,-1.50,0,293.06,298.77,0.0,0.0,0.000,1234259.9,1234259.9,46434,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554283854,346516.00
04/03/2019 05:30,2,0.000,ALERT,210.35,295.46,59.969,1554283804,"201051344000955","174011545737251",0.00,-1.00,0,294.56,298.47,0.0,0.0,0.000,1256916.2,1256916.2,22480,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554283855,346517.00
04/03/2019 05:30,2,0.000,ALERT,211.48,296.36,60.028,1554283804,"201051344000648","174011545737251",0.00,-2.00,0,293.96,298.77,0.0,0.0,0.000,1248149.9,1248149.9,45941,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554283857,346518.00
04/03/2019 05:30,2,0.000,ALERT,211.70,296.66,60.028,1554283804,"201051344000645","174011545737251",0.00,-0.50,0,294.86,298.77,0.0,0.0,0.000,1252893.9,1252893.9,45904,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554283859,346519.00
04/03/2019 05:30,2,0.000,ALERT,211.25,297.57,60.028,1554283804,"201051344000569","174011545737251",0.00,-1.00,0,295.46,299.97,0.0,0.0,0.000,1268873.1,1268873.1,14121,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554283861,346520.00
04/03/2019 05:30,2,0.000,ALERT,211.70,296.36,60.028,1554283804,"179051228000119","174011545737251",0.00,0.50,0,293.06,298.47,0.0,0.0,0.000,56068.6,56068.6,14203,0,0,0,L,46974696,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554283863,346521.00
04/03/2019 05:45,2,0.000,ALERT,211.25,297.87,59.996,1554284704,"201051344000579","174011545737251",0.00,-1.00,0,295.76,299.37,0.0,0.0,0.000,1268586.7,1268586.7,14573,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554284706,346522.00
04/03/2019 05:45,2,0.000,ALERT,210.12,294.56,60.006,1554284704,"201051344001025","174011545737251",0.00,-2.00,0,293.06,297.87,0.0,0.0,0.000,1251045.4,1251045.4,22500,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554284708,346523.00
04/03/2019 05:45,2,0.000,ALERT,210.35,295.16,60.022,1554284704,"201051344001093","174011545737251",0.00,-0.50,0,293.36,297.26,0.0,0.0,0.000,1235155.1,1235155.1,22523,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554284710,346524.00
04/03/2019 05:45,2,0.000,ALERT,211.25,297.26,60.017,1554284704,"201051344000458","174011545737251",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,1251942.9,1251942.9,14314,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554284712,346525.00
04/03/2019 05:45,2,0.000,ALERT,210.35,295.76,60.012,1554284704,"201051344000890","174011545737251",0.00,-1.00,0,294.26,298.47,0.0,0.0,0.000,1249650.1,1249650.1,22448,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554284714,346526.00
04/03/2019 05:45,2,0.000,ALERT,211.03,296.66,60.012,1554284704,"201051344000988","174011545737251",0.00,-1.00,0,292.76,298.77,0.0,0.0,0.000,968171.6,968171.6,14650,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554284715,346527.00
04/03/2019 05:45,2,0.000,ALERT,211.03,296.36,60.017,1554284704,"201051344000582","174011545737251",0.00,-2.00,0,294.56,298.17,0.0,0.0,0.000,1228928.0,1228928.0,22419,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554284717,346528.00
04/03/2019 05:45,2,0.000,ALERT,211.25,297.57,59.990,1554284704,"201051344000868","174011545737251",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,1237071.6,1237071.6,46368,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554284719,346529.00
04/03/2019 05:45,2,0.000,ALERT,211.70,297.57,60.028,1554284704,"201051344000576","174011545737251",0.00,-1.50,0,295.46,299.07,0.0,0.0,0.000,1255249.5,1255249.5,18399,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554284721,346530.00
04/03/2019 05:45,2,0.000,ALERT,211.48,296.96,60.017,1554284704,"201051344001158","174011545737251",0.00,-2.00,0,294.56,298.47,0.0,0.0,0.000,1232184.1,1232184.1,14625,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554284723,346531.00
04/03/2019 05:45,2,0.000,ALERT,210.80,294.86,60.012,1554284704,"201051344000917","174011545737251",0.00,0.00,0,292.46,296.96,0.0,0.0,0.000,1247013.8,1247013.8,22292,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554284725,346532.00
04/03/2019 05:45,2,0.000,ALERT,210.80,294.86,59.980,1554284704,"201051344000417","174011545737251",0.00,-1.50,0,293.06,296.96,0.0,0.0,0.000,1002862.6,1002862.6,22502,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554284727,346533.00
04/03/2019 05:45,2,0.000,ALERT,210.80,295.46,60.017,1554284704,"201051344000685","174011545737251",0.00,-1.00,0,293.66,297.57,0.0,0.0,0.000,1251520.4,1251520.4,22503,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554284728,346534.00
04/03/2019 05:45,2,0.000,ALERT,210.57,294.56,59.985,1554284704,"201051344000651","174011545737251",0.00,-2.50,0,293.06,296.66,0.0,0.0,0.000,1244217.7,1244217.7,22484,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554284730,346535.00
04/03/2019 05:45,2,0.000,ALERT,211.03,297.57,60.022,1554284704,"201051344000594","174011545737251",0.00,-1.50,0,294.86,298.77,0.0,0.0,0.000,1257955.9,1257955.9,46310,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554284732,346536.00
04/03/2019 05:45,2,0.000,ALERT,211.25,296.96,60.006,1554284704,"201051344000469","174011545737251",0.00,-2.00,0,293.96,298.47,0.0,0.0,0.000,1236603.3,1236603.3,14602,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554284734,346537.00
04/03/2019 05:45,2,0.000,ALERT,210.57,295.46,60.017,1554284704,"201051344000585","174011545737251",0.00,-1.00,0,293.36,297.57,0.0,0.0,0.000,1257201.0,1257201.0,22539,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554284736,346538.00
04/03/2019 05:45,2,0.000,ALERT,211.70,297.26,60.017,1554284704,"201051344000853","174011545737251",0.00,-1.50,0,295.16,298.77,0.0,0.0,0.000,1259959.0,1259959.0,14202,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554284738,346539.00
04/03/2019 05:45,2,0.000,ALERT,210.57,295.46,60.012,1554284704,"201051344001145","174011545737251",0.00,-1.50,0,293.96,298.17,0.0,0.0,0.000,1259844.4,1259844.4,22453,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554284739,346540.00
04/03/2019 05:45,2,0.000,ALERT,210.57,295.46,60.022,1554284704,"201051344000438","174011545737251",0.00,-2.00,0,293.96,297.87,0.0,0.0,0.000,1252510.5,1252510.5,22488,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554284741,346541.00
04/03/2019 05:45,2,0.000,ALERT,210.12,295.46,60.017,1554284704,"201051344001135","174011545737251",0.00,-1.50,0,293.96,298.17,0.0,0.0,0.000,1239488.9,1239488.9,22442,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554284743,346542.00
04/03/2019 05:45,2,0.000,ALERT,211.25,297.26,60.017,1554284704,"201051344000983","174011545737251",0.00,-1.00,0,295.16,299.07,0.0,0.0,0.000,1258139.1,1258139.1,14205,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554284745,346543.00
04/03/2019 05:45,2,0.000,ALERT,210.57,294.86,59.985,1554284704,"201051344001203","174011545737251",0.00,-1.50,0,293.66,299.07,0.0,0.0,0.000,1247268.5,1247268.5,22496,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554284747,346544.00
04/03/2019 05:45,2,0.000,ALERT,210.35,295.46,60.012,1554284704,"201051344001230","174011545737251",0.00,-1.50,0,293.96,297.57,0.0,0.0,0.000,1244235.2,1244235.2,22309,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554284749,346545.00
04/03/2019 05:45,2,0.000,ALERT,210.12,295.16,59.980,1554284704,"201051344000646","174011545737251",0.00,-1.50,0,293.06,296.96,0.0,0.0,0.000,1237207.3,1237207.3,22460,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554284750,346546.00
04/03/2019 05:45,2,0.000,ALERT,211.70,296.66,60.075,1554284704,"201051344000867","174011545737251",0.00,-0.50,0,294.26,298.77,0.0,0.0,0.000,1235480.7,1235480.7,46387,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554284752,346547.00
04/03/2019 05:45,2,0.000,ALERT,211.93,296.66,60.022,1554284704,"201051344000633","174011545737251",0.00,-1.50,0,293.36,298.47,0.0,0.0,0.000,1234259.9,1234259.9,46436,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554284754,346548.00
04/03/2019 05:45,2,0.000,ALERT,210.12,295.46,60.033,1554284704,"201051344000955","174011545737251",0.00,-1.00,0,293.66,297.26,0.0,0.0,0.000,1256916.2,1256916.2,22482,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554284756,346549.00
04/03/2019 05:45,2,0.000,ALERT,211.25,296.36,60.022,1554284704,"201051344000648","174011545737251",0.00,-2.50,0,294.26,298.47,0.0,0.0,0.000,1248149.9,1248149.9,45943,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554284758,346550.00
04/03/2019 05:45,2,0.000,ALERT,211.70,296.96,60.012,1554284704,"201051344000645","174011545737251",0.00,-1.00,0,294.86,298.47,0.0,0.0,0.000,1252893.9,1252893.9,45906,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554284759,346551.00
04/03/2019 05:45,2,0.000,ALERT,211.48,297.87,60.022,1554284704,"201051344000569","174011545737251",0.00,-1.00,0,295.76,299.37,0.0,0.0,0.000,1268873.1,1268873.1,14123,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554284761,346552.00
04/03/2019 05:45,2,0.000,ALERT,211.70,296.66,60.017,1554284704,"179051228000119","174011545737251",0.00,0.50,0,293.36,298.17,0.0,0.0,0.000,56068.6,56068.6,14205,0,0,0,L,46974696,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554284763,346553.00
04/03/2019 06:00,2,0.000,ALERT,210.80,296.36,60.054,1554285605,"201051344000579","174011545737251",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,1268586.7,1268586.7,14575,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554285607,346554.00
04/03/2019 06:00,2,0.000,ALERT,211.03,295.16,60.059,1554285605,"201051344001025","174011545737251",0.00,-2.50,0,292.76,298.47,0.0,0.0,0.000,1251045.4,1251045.4,22502,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554285609,346555.00
04/03/2019 06:00,2,0.000,ALERT,211.03,295.76,60.054,1554285605,"201051344001093","174011545737251",0.00,-0.50,0,293.36,297.57,0.0,0.0,0.000,1235155.1,1235155.1,22525,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554285611,346556.00
04/03/2019 06:00,2,0.000,ALERT,210.57,295.76,60.059,1554285605,"201051344000458","174011545737251",0.00,0.00,0,294.86,299.37,0.0,0.0,0.000,1251942.9,1251942.9,14316,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554285613,346557.00
04/03/2019 06:00,2,0.000,ALERT,211.03,296.36,60.065,1554285605,"201051344000890","174011545737251",0.00,-1.00,0,293.96,298.77,0.0,0.0,0.000,1249650.1,1249650.1,22450,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554285614,346558.00
04/03/2019 06:00,2,0.000,ALERT,210.80,295.46,60.059,1554285605,"201051344000988","174011545737251",0.00,-1.50,0,292.16,298.17,0.0,0.0,0.000,968171.6,968171.6,14652,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554285616,346559.00
04/03/2019 06:00,2,0.000,ALERT,211.70,296.96,60.075,1554285605,"201051344000582","174011545737251",0.00,-2.50,0,293.96,298.77,0.0,0.0,0.000,1228928.0,1228928.0,22421,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554285618,346560.00
04/03/2019 06:00,2,0.000,ALERT,210.80,296.66,60.017,1554285605,"201051344000868","174011545737251",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,1237071.6,1237071.6,46370,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554285620,346561.00
04/03/2019 06:00,2,0.000,ALERT,211.25,296.36,60.086,1554285605,"201051344000576","174011545737251",0.00,-2.00,0,294.86,299.07,0.0,0.0,0.000,1255249.5,1255249.5,18401,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554285622,346562.00
04/03/2019 06:00,2,0.000,ALERT,211.03,295.76,60.054,1554285605,"201051344001158","174011545737251",0.00,-2.50,0,294.26,298.47,0.0,0.0,0.000,1232184.1,1232184.1,14627,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554285624,346563.00
04/03/2019 06:00,2,0.000,ALERT,211.25,295.76,60.059,1554285605,"201051344000917","174011545737251",0.00,-0.50,0,292.16,297.26,0.0,0.0,0.000,1247013.8,1247013.8,22294,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554285625,346564.00
04/03/2019 06:00,2,0.000,ALERT,211.48,295.46,60.059,1554285605,"201051344000417","174011545737251",0.00,-1.50,0,293.06,297.26,0.0,0.0,0.000,1002862.6,1002862.6,22504,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554285627,346565.00
04/03/2019 06:00,2,0.000,ALERT,211.48,296.06,60.059,1554285605,"201051344000685","174011545737251",0.00,-1.50,0,293.36,297.87,0.0,0.0,0.000,1251520.4,1251520.4,22505,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554285629,346566.00
04/03/2019 06:00,2,0.000,ALERT,211.03,295.16,60.054,1554285605,"201051344000651","174011545737251",0.00,-3.00,0,292.76,297.26,0.0,0.0,0.000,1244217.7,1244217.7,22486,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554285631,346567.00
04/03/2019 06:00,2,0.000,ALERT,210.57,296.66,60.086,1554285605,"201051344000594","174011545737251",0.00,-2.00,0,294.56,299.07,0.0,0.0,0.000,1257955.9,1257955.9,46312,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554285633,346568.00
04/03/2019 06:00,2,0.000,ALERT,211.03,296.06,60.049,1554285605,"201051344000469","174011545737251",0.00,-2.50,0,293.96,298.47,0.0,0.0,0.000,1236603.3,1236603.3,14604,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554285634,346569.00
04/03/2019 06:00,2,0.000,ALERT,211.03,295.76,60.054,1554285605,"201051344000585","174011545737251",0.00,-1.00,0,293.06,297.87,0.0,0.0,0.000,1257201.0,1257201.0,22541,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554285636,346570.00
04/03/2019 06:00,2,0.000,ALERT,211.25,295.76,60.059,1554285605,"201051344000853","174011545737251",0.00,-2.00,0,294.56,298.77,0.0,0.0,0.000,1259959.0,1259959.0,14204,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554285638,346571.00
04/03/2019 06:00,2,0.000,ALERT,211.03,296.06,60.043,1554285605,"201051344001145","174011545737251",0.00,-1.50,0,293.96,298.47,0.0,0.0,0.000,1259844.4,1259844.4,22455,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554285640,346572.00
04/03/2019 06:00,2,0.000,ALERT,211.03,296.06,60.049,1554285605,"201051344000438","174011545737251",0.00,-2.00,0,293.66,298.17,0.0,0.0,0.000,1252510.5,1252510.5,22490,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554285642,346573.00
04/03/2019 06:00,2,0.000,ALERT,210.57,295.76,60.054,1554285605,"201051344001135","174011545737251",0.00,-1.50,0,293.66,298.47,0.0,0.0,0.000,1239488.9,1239488.9,22444,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554285644,346574.00
04/03/2019 06:00,2,0.000,ALERT,210.57,295.76,60.075,1554285605,"201051344000983","174011545737251",0.00,-1.50,0,294.86,299.07,0.0,0.0,0.000,1258139.1,1258139.1,14207,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554285645,346575.00
04/03/2019 06:00,2,0.000,ALERT,211.03,295.46,60.054,1554285605,"201051344001203","174011545737251",0.00,-2.00,0,293.36,299.37,0.0,0.0,0.000,1247268.5,1247268.5,22498,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554285647,346576.00
04/03/2019 06:00,2,0.000,ALERT,210.80,296.06,60.054,1554285605,"201051344001230","174011545737251",0.00,-1.50,0,293.66,297.87,0.0,0.0,0.000,1244235.2,1244235.2,22311,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554285649,346577.00
04/03/2019 06:00,2,0.000,ALERT,210.35,295.46,60.065,1554285605,"201051344000646","174011545737251",0.00,-2.00,0,292.76,297.57,0.0,0.0,0.000,1237207.3,1237207.3,22462,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554285651,346578.00
04/03/2019 06:00,2,0.000,ALERT,210.80,295.46,60.054,1554285605,"201051344000867","174011545737251",0.00,-1.00,0,293.96,298.77,0.0,0.0,0.000,1235480.7,1235480.7,46389,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554285653,346579.00
04/03/2019 06:00,2,0.000,ALERT,211.03,295.16,60.043,1554285605,"201051344000633","174011545737251",0.00,-2.00,0,293.06,298.17,0.0,0.0,0.000,1234259.9,1234259.9,46438,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554285655,346580.00
04/03/2019 06:00,2,0.000,ALERT,210.35,295.46,60.043,1554285605,"201051344000955","174011545737251",0.00,-1.50,0,293.36,297.57,0.0,0.0,0.000,1256916.2,1256916.2,22484,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554285656,346581.00
04/03/2019 06:00,2,0.000,ALERT,210.57,294.86,60.049,1554285605,"201051344000648","174011545737251",0.00,-2.50,0,293.96,298.77,0.0,0.0,0.000,1248149.9,1248149.9,45945,0,0,0,L,1122011218,1,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554285658,346582.00
04/03/2019 06:00,2,0.000,ALERT,211.03,295.76,60.038,1554285605,"201051344000645","174011545737251",0.00,-1.00,0,294.56,298.47,0.0,0.0,0.000,1252893.9,1252893.9,45908,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554285660,346583.00
04/03/2019 06:00,2,0.000,ALERT,210.57,296.06,60.038,1554285605,"201051344000569","174011545737251",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,1268873.1,1268873.1,14125,0,0,0,L,1122011218,1,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554285662,346584.00
04/03/2019 06:00,2,0.000,ALERT,211.25,295.46,60.028,1554285605,"179051228000119","174011545737251",0.00,0.00,0,293.36,298.47,0.0,0.0,0.000,56068.6,56068.6,14207,0,0,0,L,46974696,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554285664,346585.00
04/03/2019 06:15,2,0.000,ALERT,211.25,296.96,60.006,1554286504,"201051344000579","174011545737251",0.00,-1.50,0,294.86,298.47,0.0,0.0,0.000,1268586.7,1268586.7,14577,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554286506,346586.00
04/03/2019 06:15,2,0.000,ALERT,211.70,295.76,59.975,1554286504,"201051344001025","174011545737251",0.00,-2.50,0,293.66,298.47,0.0,0.0,0.000,1251045.4,1251045.4,22504,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554286508,346587.00
04/03/2019 06:15,2,0.000,ALERT,211.70,296.36,60.049,1554286504,"201051344001093","174011545737251",0.00,-0.50,0,293.96,297.57,0.0,0.0,0.000,1235155.1,1235155.1,22527,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554286509,346588.00
04/03/2019 06:15,2,0.000,ALERT,211.03,296.36,60.049,1554286504,"201051344000458","174011545737251",0.00,0.00,0,293.96,298.47,0.0,0.0,0.000,1251942.9,1251942.9,14318,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554286511,346589.00
04/03/2019 06:15,2,0.000,ALERT,211.70,296.66,60.001,1554286504,"201051344000890","174011545737251",0.00,-1.00,0,294.26,298.77,0.0,0.0,0.000,1249650.1,1249650.1,22452,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554286513,346590.00
04/03/2019 06:15,2,0.000,ALERT,211.03,296.06,60.033,1554286504,"201051344000988","174011545737251",0.00,-1.50,0,291.25,297.26,0.0,0.0,0.000,968171.6,968171.6,14654,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554286515,346591.00
04/03/2019 06:15,2,0.000,ALERT,212.38,297.26,60.012,1554286504,"201051344000582","174011545737251",0.00,-2.50,0,294.86,298.47,0.0,0.0,0.000,1228928.0,1228928.0,22423,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554286517,346592.00
04/03/2019 06:15,2,0.000,ALERT,211.03,296.66,60.017,1554286504,"201051344000868","174011545737251",0.00,-1.50,0,294.56,298.47,0.0,0.0,0.000,1237071.6,1237071.6,46372,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554286518,346593.00
04/03/2019 06:15,2,0.000,ALERT,211.70,296.66,60.012,1554286504,"201051344000576","174011545737251",0.00,-1.50,0,294.56,298.17,0.0,0.0,0.000,1255249.5,1255249.5,18403,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554286520,346594.00
04/03/2019 06:15,2,0.000,ALERT,211.25,296.36,60.017,1554286504,"201051344001158","174011545737251",0.00,-2.50,0,293.66,297.57,0.0,0.0,0.000,1232184.1,1232184.1,14629,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554286522,346595.00
04/03/2019 06:15,2,0.000,ALERT,211.93,296.06,60.006,1554286504,"201051344000917","174011545737251",0.00,-0.50,0,293.06,297.26,0.0,0.0,0.000,1247013.8,1247013.8,22296,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554286524,346596.00
04/03/2019 06:15,2,0.000,ALERT,212.16,296.06,60.012,1554286504,"201051344000417","174011545737251",0.00,-2.00,0,293.36,297.26,0.0,0.0,0.000,1002862.6,1002862.6,22506,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554286526,346597.00
04/03/2019 06:15,2,0.000,ALERT,212.16,296.66,60.012,1554286504,"201051344000685","174011545737251",0.00,-1.50,0,293.96,297.87,0.0,0.0,0.000,1251520.4,1251520.4,22507,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554286528,346598.00
04/03/2019 06:15,2,0.000,ALERT,211.93,295.76,60.001,1554286504,"201051344000651","174011545737251",0.00,-3.00,0,293.36,297.26,0.0,0.0,0.000,1244217.7,1244217.7,22488,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554286529,346599.00
04/03/2019 06:15,2,0.000,ALERT,210.80,296.36,60.022,1554286504,"201051344000594","174011545737251",0.00,-2.00,0,293.66,298.17,0.0,0.0,0.000,1257955.9,1257955.9,46314,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554286531,346600.00
04/03/2019 06:15,2,0.000,ALERT,211.25,296.36,60.017,1554286504,"201051344000469","174011545737251",0.00,-2.50,0,293.06,297.57,0.0,0.0,0.000,1236603.3,1236603.3,14606,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554286533,346601.00
04/03/2019 06:15,2,0.000,ALERT,211.93,296.66,60.017,1554286504,"201051344000585","174011545737251",0.00,-1.50,0,293.06,297.87,0.0,0.0,0.000,1257201.0,1257201.0,22543,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554286535,346602.00
04/03/2019 06:15,2,0.000,ALERT,211.70,296.06,60.022,1554286504,"201051344000853","174011545737251",0.00,-2.00,0,293.66,297.87,0.0,0.0,0.000,1259959.0,1259959.0,14206,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554286537,346603.00
04/03/2019 06:15,2,0.000,ALERT,212.16,296.96,60.012,1554286504,"201051344001145","174011545737251",0.00,-1.50,0,294.56,298.47,0.0,0.0,0.000,1259844.4,1259844.4,22457,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554286538,346604.00
04/03/2019 06:15,2,0.000,ALERT,211.93,296.66,59.985,1554286504,"201051344000438","174011545737251",0.00,-2.50,0,293.96,298.17,0.0,0.0,0.000,1252510.5,1252510.5,22492,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554286540,346605.00
04/03/2019 06:15,2,0.000,ALERT,211.70,296.66,60.054,1554286504,"201051344001135","174011545737251",0.00,-1.50,0,294.26,298.47,0.0,0.0,0.000,1239488.9,1239488.9,22446,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554286542,346606.00
04/03/2019 06:15,2,0.000,ALERT,211.03,296.36,60.022,1554286504,"201051344000983","174011545737251",0.00,-1.50,0,293.96,297.87,0.0,0.0,0.000,1258139.1,1258139.1,14209,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554286544,346607.00
04/03/2019 06:15,2,0.000,ALERT,211.70,296.06,60.017,1554286504,"201051344001203","174011545737251",0.00,-2.00,0,293.66,299.37,0.0,0.0,0.000,1247268.5,1247268.5,22500,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554286546,346608.00
04/03/2019 06:15,2,0.000,ALERT,211.70,296.66,60.012,1554286504,"201051344001230","174011545737251",0.00,-1.50,0,293.96,297.87,0.0,0.0,0.000,1244235.2,1244235.2,22313,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554286548,346609.00
04/03/2019 06:15,2,0.000,ALERT,211.70,296.36,60.017,1554286504,"201051344000646","174011545737251",0.00,-2.00,0,293.06,297.57,0.0,0.0,0.000,1237207.3,1237207.3,22464,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554286549,346610.00
04/03/2019 06:15,2,0.000,ALERT,211.48,295.76,60.017,1554286504,"201051344000867","174011545737251",0.00,-1.00,0,293.06,297.87,0.0,0.0,0.000,1235480.7,1235480.7,46391,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554286551,346611.00
04/03/2019 06:15,2,0.000,ALERT,211.93,296.36,60.022,1554286504,"201051344000633","174011545737251",0.00,-2.00,0,291.85,297.26,0.0,0.0,0.000,1234259.9,1234259.9,46440,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554286553,346612.00
04/03/2019 06:15,2,0.000,ALERT,211.48,296.36,60.028,1554286504,"201051344000955","174011545737251",0.00,-1.50,0,293.36,297.57,0.0,0.0,0.000,1256916.2,1256916.2,22486,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554286555,346613.00
04/03/2019 06:15,2,0.000,ALERT,211.25,295.76,60.059,1554286504,"201051344000648","174011545737251",0.00,-2.50,0,293.06,297.57,0.0,0.0,0.000,1248149.9,1248149.9,45947,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554286557,346614.00
04/03/2019 06:15,2,0.000,ALERT,211.70,296.36,60.054,1554286504,"201051344000645","174011545737251",0.00,-1.00,0,293.66,297.57,0.0,0.0,0.000,1252893.9,1252893.9,45910,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554286558,346615.00
04/03/2019 06:15,2,0.000,ALERT,211.25,296.96,60.028,1554286504,"201051344000569","174011545737251",0.00,-1.50,0,294.86,298.47,0.0,0.0,0.000,1268873.1,1268873.1,14127,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554286560,346616.00
04/03/2019 06:15,2,0.000,ALERT,211.70,296.06,60.043,1554286504,"179051228000119","174011545737251",0.00,0.00,0,292.46,297.26,0.0,0.0,0.000,56068.6,56068.6,14209,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554286562,346617.00
04/03/2019 06:30,2,0.000,ALERT,211.93,298.17,59.980,1554287404,"201051344000579","174011545737251",0.00,-1.50,0,294.86,300.57,0.0,0.0,0.000,1268586.7,1268586.7,14579,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554287406,346618.00
04/03/2019 06:30,2,0.000,ALERT,211.48,295.46,59.990,1554287404,"201051344001025","174011545737251",0.00,-2.50,0,293.66,298.47,0.0,0.0,0.000,1251045.4,1251045.4,22506,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554287408,346619.00
04/03/2019 06:30,2,0.000,ALERT,211.48,295.76,59.980,1554287404,"201051344001093","174011545737251",0.00,-0.50,0,293.96,297.57,0.0,0.0,0.000,1235155.1,1235155.1,22529,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554287410,346620.00
04/03/2019 06:30,2,0.000,ALERT,211.70,297.57,59.943,1554287404,"201051344000458","174011545737251",0.00,-0.50,0,294.26,300.27,0.0,0.0,0.000,1251942.9,1251942.9,14320,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554287412,346621.00
04/03/2019 06:30,2,0.000,ALERT,211.48,296.36,59.980,1554287404,"201051344000890","174011545737251",0.00,-1.50,0,294.56,299.07,0.0,0.0,0.000,1249650.1,1249650.1,22454,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554287414,346622.00
04/03/2019 06:30,2,0.000,ALERT,211.70,296.96,59.985,1554287404,"201051344000988","174011545737251",0.00,-1.50,0,291.55,298.77,0.0,0.0,0.000,968171.6,968171.6,14656,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554287415,346623.00
04/03/2019 06:30,2,0.000,ALERT,212.16,296.96,59.990,1554287404,"201051344000582","174011545737251",0.00,-2.50,0,294.86,298.77,0.0,0.0,0.000,1228928.0,1228928.0,22425,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554287417,346624.00
04/03/2019 06:30,2,0.000,ALERT,211.70,298.17,59.990,1554287404,"201051344000868","174011545737251",0.00,-1.50,0,294.56,300.27,0.0,0.0,0.000,1237071.6,1237071.6,46374,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554287419,346625.00
04/03/2019 06:30,2,0.000,ALERT,212.38,298.17,59.990,1554287404,"201051344000576","174011545737251",0.00,-2.00,0,294.26,299.37,0.0,0.0,0.000,1255249.5,1255249.5,18405,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554287421,346626.00
04/03/2019 06:30,2,0.000,ALERT,211.93,297.26,59.980,1554287404,"201051344001158","174011545737251",0.00,-2.50,0,293.96,299.07,0.0,0.0,0.000,1232184.1,1232184.1,14631,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554287423,346627.00
04/03/2019 06:30,2,0.000,ALERT,211.70,295.46,59.990,1554287404,"201051344000917","174011545737251",0.00,-0.50,0,292.76,297.57,0.0,0.0,0.000,1247013.8,1247013.8,22298,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554287425,346628.00
04/03/2019 06:30,2,0.000,ALERT,211.70,295.46,59.990,1554287404,"201051344000417","174011545737251",0.00,-2.00,0,293.36,297.57,0.0,0.0,0.000,1002862.6,1002862.6,22508,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554287426,346629.00
04/03/2019 06:30,2,0.000,ALERT,211.93,296.06,59.985,1554287404,"201051344000685","174011545737251",0.00,-1.50,0,293.96,298.17,0.0,0.0,0.000,1251520.4,1251520.4,22509,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554287428,346630.00
04/03/2019 06:30,2,0.000,ALERT,211.70,295.46,59.996,1554287404,"201051344000651","174011545737251",0.00,-3.00,0,293.36,297.57,0.0,0.0,0.000,1244217.7,1244217.7,22490,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554287430,346631.00
04/03/2019 06:30,2,0.000,ALERT,211.48,297.87,60.028,1554287404,"201051344000594","174011545737251",0.00,-2.00,0,293.96,299.67,0.0,0.0,0.000,1257955.9,1257955.9,46316,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554287432,346632.00
04/03/2019 06:30,2,0.000,ALERT,211.93,297.57,59.996,1554287404,"201051344000469","174011545737251",0.00,-2.50,0,293.36,298.77,0.0,0.0,0.000,1236603.3,1236603.3,14608,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554287434,346633.00
04/03/2019 06:30,2,0.000,ALERT,211.70,296.36,59.996,1554287404,"201051344000585","174011545737251",0.00,-1.50,0,293.66,298.17,0.0,0.0,0.000,1257201.0,1257201.0,22545,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554287436,346634.00
04/03/2019 06:30,2,0.000,ALERT,212.38,297.57,59.996,1554287404,"201051344000853","174011545737251",0.00,-2.00,0,293.96,299.67,0.0,0.0,0.000,1259959.0,1259959.0,14208,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554287438,346635.00
04/03/2019 06:30,2,0.000,ALERT,211.93,296.66,60.001,1554287404,"201051344001145","174011545737251",0.00,-2.00,0,294.56,298.47,0.0,0.0,0.000,1259844.4,1259844.4,22459,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554287440,346636.00
04/03/2019 06:30,2,0.000,ALERT,211.70,296.06,59.990,1554287404,"201051344000438","174011545737251",0.00,-2.50,0,294.26,298.47,0.0,0.0,0.000,1252510.5,1252510.5,22494,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554287441,346637.00
04/03/2019 06:30,2,0.000,ALERT,211.25,296.36,60.001,1554287404,"201051344001135","174011545737251",0.00,-2.00,0,294.26,298.77,0.0,0.0,0.000,1239488.9,1239488.9,22448,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554287443,346638.00
04/03/2019 06:30,2,0.000,ALERT,211.93,297.57,59.996,1554287404,"201051344000983","174011545737251",0.00,-1.50,0,294.56,299.97,0.0,0.0,0.000,1258139.1,1258139.1,14211,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554287445,346639.00
04/03/2019 06:30,2,0.000,ALERT,211.48,295.76,59.985,1554287404,"201051344001203","174011545737251",0.00,-2.00,0,293.96,299.67,0.0,0.0,0.000,1247268.5,1247268.5,22502,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554287447,346640.00
04/03/2019 06:30,2,0.000,ALERT,211.70,296.36,59.990,1554287404,"201051344001230","174011545737251",0.00,-2.00,0,293.96,298.17,0.0,0.0,0.000,1244235.2,1244235.2,22315,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554287449,346641.00
04/03/2019 06:30,2,0.000,ALERT,211.25,296.06,59.996,1554287404,"201051344000646","174011545737251",0.00,-2.00,0,293.06,297.87,0.0,0.0,0.000,1237207.3,1237207.3,22466,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554287451,346642.00
04/03/2019 06:30,2,0.000,ALERT,211.93,296.96,60.001,1554287404,"201051344000867","174011545737251",0.00,-1.00,0,293.66,299.67,0.0,0.0,0.000,1235480.7,1235480.7,46393,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554287452,346643.00
04/03/2019 06:30,2,0.000,ALERT,212.61,296.96,60.001,1554287404,"201051344000633","174011545737251",0.00,-2.00,0,292.76,298.77,0.0,0.0,0.000,1234259.9,1234259.9,46442,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554287454,346644.00
04/03/2019 06:30,2,0.000,ALERT,211.03,296.06,59.996,1554287404,"201051344000955","174011545737251",0.00,-1.50,0,293.96,297.87,0.0,0.0,0.000,1256916.2,1256916.2,22488,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554287456,346645.00
04/03/2019 06:30,2,0.000,ALERT,211.70,296.66,59.990,1554287404,"201051344000648","174011545737251",0.00,-2.50,0,293.66,299.37,0.0,0.0,0.000,1248149.9,1248149.9,45949,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554287458,346646.00
04/03/2019 06:30,2,0.000,ALERT,212.16,297.57,59.996,1554287404,"201051344000645","174011545737251",0.00,-1.00,0,294.26,299.67,0.0,0.0,0.000,1252893.9,1252893.9,45912,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554287460,346647.00
04/03/2019 06:30,2,0.000,ALERT,211.70,297.87,60.022,1554287404,"201051344000569","174011545737251",0.00,-1.50,0,295.16,300.27,0.0,0.0,0.000,1268873.1,1268873.1,14129,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554287462,346648.00
04/03/2019 06:30,2,0.000,ALERT,212.16,296.96,59.996,1554287404,"179051228000119","174011545737251",0.00,0.00,0,292.76,298.47,0.0,0.0,0.000,56068.6,56068.6,14211,0,0,0,L,46974696,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554287463,346649.00
04/03/2019 06:45,2,0.000,ALERT,211.03,296.96,60.028,1554288304,"201051344000579","174011545737251",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,1268586.7,1268586.7,14581,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554288307,346650.00
04/03/2019 06:45,2,0.000,ALERT,210.35,293.96,60.001,1554288304,"201051344001025","174011545737251",0.00,-2.50,0,293.36,298.77,0.0,0.0,0.000,1251045.4,1251045.4,22508,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554288309,346651.00
04/03/2019 06:45,2,0.000,ALERT,210.35,294.86,60.017,1554288304,"201051344001093","174011545737251",0.00,-0.50,0,293.66,297.87,0.0,0.0,0.000,1235155.1,1235155.1,22531,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554288310,346652.00
