ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2019 06:45,2,0.000,ALERT,210.80,296.36,60.006,1554288304,"201051344000458","174011545737251",0.00,0.00,0,295.16,299.67,0.0,0.0,0.000,1251942.9,1251942.9,14322,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554288312,346653.00
04/03/2019 06:45,2,0.000,ALERT,210.57,295.46,60.017,1554288304,"201051344000890","174011545737251",0.00,-1.50,0,294.56,298.77,0.0,0.0,0.000,1249650.1,1249650.1,22456,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554288314,346654.00
04/03/2019 06:45,2,0.000,ALERT,210.80,296.06,60.028,1554288304,"201051344000988","174011545737251",0.00,-1.50,0,293.06,298.77,0.0,0.0,0.000,968171.6,968171.6,14658,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554288316,346655.00
04/03/2019 06:45,2,0.000,ALERT,211.25,296.06,60.028,1554288304,"201051344000582","174011545737251",0.00,-2.50,0,294.56,298.77,0.0,0.0,0.000,1228928.0,1228928.0,22427,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554288318,346656.00
04/03/2019 06:45,2,0.000,ALERT,210.80,296.96,60.070,1554288304,"201051344000868","174011545737251",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,1237071.6,1237071.6,46376,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554288320,346657.00
04/03/2019 06:45,2,0.000,ALERT,211.48,296.96,60.033,1554288304,"201051344000576","174011545737251",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,1255249.5,1255249.5,18407,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554288321,346658.00
04/03/2019 06:45,2,0.000,ALERT,211.03,296.36,60.017,1554288304,"201051344001158","174011545737251",0.00,-2.50,0,294.86,298.77,0.0,0.0,0.000,1232184.1,1232184.1,14633,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554288323,346659.00
04/03/2019 06:45,2,0.000,ALERT,210.80,294.56,60.038,1554288304,"201051344000917","174011545737251",0.00,-0.50,0,292.76,297.26,0.0,0.0,0.000,1247013.8,1247013.8,22300,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554288325,346660.00
04/03/2019 06:45,2,0.000,ALERT,211.03,294.56,60.012,1554288304,"201051344000417","174011545737251",0.00,-2.00,0,293.36,297.26,0.0,0.0,0.000,1002862.6,1002862.6,22510,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554288327,346661.00
04/03/2019 06:45,2,0.000,ALERT,211.03,294.86,60.012,1554288304,"201051344000685","174011545737251",0.00,-2.00,0,293.96,297.87,0.0,0.0,0.000,1251520.4,1251520.4,22511,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554288329,346662.00
04/03/2019 06:45,2,0.000,ALERT,210.80,294.26,60.012,1554288304,"201051344000651","174011545737251",0.00,-3.00,0,293.36,297.57,0.0,0.0,0.000,1244217.7,1244217.7,22492,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554288330,346663.00
04/03/2019 06:45,2,0.000,ALERT,210.80,297.26,60.001,1554288304,"201051344000594","174011545737251",0.00,-2.00,0,295.16,299.37,0.0,0.0,0.000,1257955.9,1257955.9,46318,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554288332,346664.00
04/03/2019 06:45,2,0.000,ALERT,211.03,296.36,60.012,1554288304,"201051344000469","174011545737251",0.00,-2.50,0,294.56,298.77,0.0,0.0,0.000,1236603.3,1236603.3,14610,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554288334,346665.00
04/03/2019 06:45,2,0.000,ALERT,210.80,295.16,60.001,1554288304,"201051344000585","174011545737251",0.00,-1.50,0,293.36,297.87,0.0,0.0,0.000,1257201.0,1257201.0,22547,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554288336,346666.00
04/03/2019 06:45,2,0.000,ALERT,211.48,296.36,60.006,1554288304,"201051344000853","174011545737251",0.00,-2.00,0,295.16,299.07,0.0,0.0,0.000,1259959.0,1259959.0,14210,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554288338,346667.00
04/03/2019 06:45,2,0.000,ALERT,211.03,295.46,59.996,1554288304,"201051344001145","174011545737251",0.00,-2.00,0,294.56,298.77,0.0,0.0,0.000,1259844.4,1259844.4,22461,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554288340,346668.00
04/03/2019 06:45,2,0.000,ALERT,210.57,294.86,60.001,1554288304,"201051344000438","174011545737251",0.00,-2.50,0,294.26,298.17,0.0,0.0,0.000,1252510.5,1252510.5,22496,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554288341,346669.00
04/03/2019 06:45,2,0.000,ALERT,210.35,295.16,60.001,1554288304,"201051344001135","174011545737251",0.00,-2.00,0,294.26,298.47,0.0,0.0,0.000,1239488.9,1239488.9,22450,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554288343,346670.00
04/03/2019 06:45,2,0.000,ALERT,211.03,296.36,60.001,1554288304,"201051344000983","174011545737251",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,1258139.1,1258139.1,14213,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554288345,346671.00
04/03/2019 06:45,2,0.000,ALERT,210.80,294.86,59.996,1554288304,"201051344001203","174011545737251",0.00,-2.00,0,293.66,299.37,0.0,0.0,0.000,1247268.5,1247268.5,22504,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554288347,346672.00
04/03/2019 06:45,2,0.000,ALERT,210.80,295.46,60.006,1554288304,"201051344001230","174011545737251",0.00,-2.00,0,294.26,298.17,0.0,0.0,0.000,1244235.2,1244235.2,22317,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554288349,346673.00
04/03/2019 06:45,2,0.000,ALERT,210.57,295.16,60.006,1554288304,"201051344000646","174011545737251",0.00,-2.00,0,293.36,297.57,0.0,0.0,0.000,1237207.3,1237207.3,22468,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554288351,346674.00
04/03/2019 06:45,2,0.000,ALERT,211.25,296.06,60.006,1554288304,"201051344000867","174011545737251",0.00,-1.00,0,294.56,299.07,0.0,0.0,0.000,1235480.7,1235480.7,46395,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554288353,346675.00
04/03/2019 06:45,2,0.000,ALERT,211.70,296.36,60.001,1554288304,"201051344000633","174011545737251",0.00,-2.00,0,293.66,298.47,0.0,0.0,0.000,1234259.9,1234259.9,46444,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554288355,346676.00
04/03/2019 06:45,2,0.000,ALERT,210.57,295.46,59.959,1554288304,"201051344000955","174011545737251",0.00,-1.50,0,293.96,297.87,0.0,0.0,0.000,1256916.2,1256916.2,22490,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554288357,346677.00
04/03/2019 06:45,2,0.000,ALERT,211.03,295.46,60.001,1554288304,"201051344000648","174011545737251",0.00,-2.50,0,294.56,298.77,0.0,0.0,0.000,1248149.9,1248149.9,45951,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554288359,346678.00
04/03/2019 06:45,2,0.000,ALERT,211.48,296.06,59.953,1554288304,"201051344000645","174011545737251",0.00,-1.00,0,295.16,298.77,0.0,0.0,0.000,1252893.9,1252893.9,45914,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554288360,346679.00
04/03/2019 06:45,2,0.000,ALERT,211.03,297.26,60.001,1554288304,"201051344000569","174011545737251",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,1268873.1,1268873.1,14131,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554288362,346680.00
04/03/2019 06:45,2,0.000,ALERT,211.25,295.76,59.990,1554288304,"179051228000119","174011545737251",0.00,0.00,0,293.36,298.17,0.0,0.0,0.000,56068.6,56068.6,14213,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554288364,346681.00
04/03/2019 07:00,2,0.000,ALERT,211.70,297.87,60.012,1554289204,"201051344000579","174011545737251",0.00,-1.50,0,295.16,300.27,0.0,0.0,0.000,1268586.7,1268586.7,14583,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554289206,346682.00
04/03/2019 07:00,2,0.000,ALERT,211.25,295.76,60.006,1554289204,"201051344001025","174011545737251",0.00,-2.50,0,292.46,299.07,0.0,0.0,0.000,1251045.4,1251045.4,22510,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554289208,346683.00
04/03/2019 07:00,2,0.000,ALERT,211.25,296.06,59.980,1554289204,"201051344001093","174011545737251",0.00,-0.50,0,292.76,298.47,0.0,0.0,0.000,1235155.1,1235155.1,22533,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554289210,346684.00
04/03/2019 07:00,2,0.000,ALERT,211.70,297.26,60.017,1554289204,"201051344000458","174011545737251",0.00,0.00,0,294.56,300.27,0.0,0.0,0.000,1251942.9,1251942.9,14324,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554289211,346685.00
04/03/2019 07:00,2,0.000,ALERT,211.25,296.66,60.001,1554289204,"201051344000890","174011545737251",0.00,-1.50,0,293.66,299.37,0.0,0.0,0.000,1249650.1,1249650.1,22458,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554289213,346686.00
04/03/2019 07:00,2,0.000,ALERT,211.48,296.96,60.017,1554289204,"201051344000988","174011545737251",0.00,-1.50,0,291.85,299.07,0.0,0.0,0.000,968171.6,968171.6,14660,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554289215,346687.00
04/03/2019 07:00,2,0.000,ALERT,211.93,297.57,60.012,1554289204,"201051344000582","174011545737251",0.00,-2.50,0,294.26,299.37,0.0,0.0,0.000,1228928.0,1228928.0,22429,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554289217,346688.00
04/03/2019 07:00,2,0.000,ALERT,211.48,297.57,59.980,1554289204,"201051344000868","174011545737251",0.00,-1.50,0,295.16,300.27,0.0,0.0,0.000,1237071.6,1237071.6,46378,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554289219,346689.00
04/03/2019 07:00,2,0.000,ALERT,211.93,297.57,60.038,1554289204,"201051344000576","174011545737251",0.00,-2.00,0,294.86,299.67,0.0,0.0,0.000,1255249.5,1255249.5,18409,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554289221,346690.00
04/03/2019 07:00,2,0.000,ALERT,211.70,296.96,60.012,1554289204,"201051344001158","174011545737251",0.00,-2.50,0,294.26,299.07,0.0,0.0,0.000,1232184.1,1232184.1,14635,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554289223,346691.00
04/03/2019 07:00,2,0.000,ALERT,211.48,296.06,60.012,1554289204,"201051344000917","174011545737251",0.00,-0.50,0,292.16,297.87,0.0,0.0,0.000,1247013.8,1247013.8,22302,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554289225,346692.00
04/03/2019 07:00,2,0.000,ALERT,211.70,296.06,60.028,1554289204,"201051344000417","174011545737251",0.00,-2.00,0,292.76,297.87,0.0,0.0,0.000,1002862.6,1002862.6,22512,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554289227,346693.00
04/03/2019 07:00,2,0.000,ALERT,211.93,296.66,60.006,1554289204,"201051344000685","174011545737251",0.00,-1.50,0,292.76,298.47,0.0,0.0,0.000,1251520.4,1251520.4,22513,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554289229,346694.00
04/03/2019 07:00,2,0.000,ALERT,211.70,295.46,60.006,1554289204,"201051344000651","174011545737251",0.00,-3.00,0,292.46,297.87,0.0,0.0,0.000,1244217.7,1244217.7,22494,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554289230,346695.00
04/03/2019 07:00,2,0.000,ALERT,211.25,297.87,60.012,1554289204,"201051344000594","174011545737251",0.00,-2.00,0,294.26,299.67,0.0,0.0,0.000,1257955.9,1257955.9,46320,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554289232,346696.00
04/03/2019 07:00,2,0.000,ALERT,211.93,297.57,59.964,1554289204,"201051344000469","174011545737251",0.00,-2.50,0,293.66,299.07,0.0,0.0,0.000,1236603.3,1236603.3,14612,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554289234,346697.00
04/03/2019 07:00,2,0.000,ALERT,211.70,296.66,59.996,1554289204,"201051344000585","174011545737251",0.00,-1.50,0,292.76,298.47,0.0,0.0,0.000,1257201.0,1257201.0,22549,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554289236,346698.00
04/03/2019 07:00,2,0.000,ALERT,212.16,297.26,60.006,1554289204,"201051344000853","174011545737251",0.00,-2.00,0,294.26,299.67,0.0,0.0,0.000,1259959.0,1259959.0,14212,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554289238,346699.00
04/03/2019 07:00,2,0.000,ALERT,211.93,296.96,59.975,1554289204,"201051344001145","174011545737251",0.00,-2.00,0,293.66,299.07,0.0,0.0,0.000,1259844.4,1259844.4,22463,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554289240,346700.00
04/03/2019 07:00,2,0.000,ALERT,211.48,296.66,60.001,1554289204,"201051344000438","174011545737251",0.00,-2.50,0,293.36,298.77,0.0,0.0,0.000,1252510.5,1252510.5,22498,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554289241,346701.00
04/03/2019 07:00,2,0.000,ALERT,211.25,296.66,60.001,1554289204,"201051344001135","174011545737251",0.00,-2.00,0,293.36,299.07,0.0,0.0,0.000,1239488.9,1239488.9,22452,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554289243,346702.00
04/03/2019 07:00,2,0.000,ALERT,211.70,297.57,59.990,1554289204,"201051344000983","174011545737251",0.00,-1.50,0,294.56,299.67,0.0,0.0,0.000,1258139.1,1258139.1,14215,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554289245,346703.00
04/03/2019 07:00,2,0.000,ALERT,211.48,296.36,60.017,1554289204,"201051344001203","174011545737251",0.00,-2.00,0,293.06,299.97,0.0,0.0,0.000,1247268.5,1247268.5,22506,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554289247,346704.00
04/03/2019 07:00,2,0.000,ALERT,211.70,296.66,59.964,1554289204,"201051344001230","174011545737251",0.00,-2.00,0,293.66,298.77,0.0,0.0,0.000,1244235.2,1244235.2,22319,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554289249,346705.00
04/03/2019 07:00,2,0.000,ALERT,211.25,296.66,59.990,1554289204,"201051344000646","174011545737251",0.00,-2.00,0,292.76,298.17,0.0,0.0,0.000,1237207.3,1237207.3,22470,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554289250,346706.00
04/03/2019 07:00,2,0.000,ALERT,211.93,296.96,59.943,1554289204,"201051344000867","174011545737251",0.00,-1.00,0,293.96,299.67,0.0,0.0,0.000,1235480.7,1235480.7,46397,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554289252,346707.00
04/03/2019 07:00,2,0.000,ALERT,212.38,297.57,59.985,1554289204,"201051344000633","174011545737251",0.00,-2.00,0,293.06,299.07,0.0,0.0,0.000,1234259.9,1234259.9,46446,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554289254,346708.00
04/03/2019 07:00,2,0.000,ALERT,211.25,296.96,59.985,1554289204,"201051344000955","174011545737251",0.00,-1.50,0,293.06,298.17,0.0,0.0,0.000,1256916.2,1256916.2,22492,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554289256,346709.00
04/03/2019 07:00,2,0.000,ALERT,211.93,296.96,59.985,1554289204,"201051344000648","174011545737251",0.00,-2.50,0,293.66,299.37,0.0,0.0,0.000,1248149.9,1248149.9,45953,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554289258,346710.00
04/03/2019 07:00,2,0.000,ALERT,212.16,297.57,60.017,1554289204,"201051344000645","174011545737251",0.00,-1.50,0,294.56,299.37,0.0,0.0,0.000,1252893.9,1252893.9,45916,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554289260,346711.00
04/03/2019 07:00,2,0.000,ALERT,211.70,298.47,59.969,1554289204,"201051344000569","174011545737251",0.00,-1.50,0,295.16,300.27,0.0,0.0,0.000,1268873.1,1268873.1,14133,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554289261,346712.00
04/03/2019 07:00,2,0.000,ALERT,212.16,297.26,59.985,1554289204,"179051228000119","174011545737251",0.00,0.00,0,292.46,299.07,0.0,0.0,0.000,56068.6,56068.6,14215,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554289263,346713.00
04/03/2019 07:15,2,0.000,ALERT,212.38,299.07,60.012,1554290104,"201051344000579","174011545737251",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,1268586.7,1268586.7,14585,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554290107,346714.00
04/03/2019 07:15,2,0.000,ALERT,211.93,297.26,60.012,1554290104,"201051344001025","174011545737251",0.00,-2.50,0,294.26,299.67,0.0,0.0,0.000,1251045.4,1251045.4,22512,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554290109,346715.00
04/03/2019 07:15,2,0.000,ALERT,211.93,297.87,60.012,1554290104,"201051344001093","174011545737251",0.00,-1.00,0,294.26,299.07,0.0,0.0,0.000,1235155.1,1235155.1,22535,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554290110,346716.00
04/03/2019 07:15,2,0.000,ALERT,212.16,298.47,59.985,1554290104,"201051344000458","174011545737251",0.00,-0.50,0,295.16,300.87,0.0,0.0,0.000,1251942.9,1251942.9,14326,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554290112,346717.00
04/03/2019 07:15,2,0.000,ALERT,211.93,298.17,59.990,1554290104,"201051344000890","174011545737251",0.00,-1.50,0,294.56,300.27,0.0,0.0,0.000,1249650.1,1249650.1,22460,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554290114,346718.00
04/03/2019 07:15,2,0.000,ALERT,212.16,298.17,60.054,1554290104,"201051344000988","174011545737251",0.00,-1.50,0,292.76,299.67,0.0,0.0,0.000,968171.6,968171.6,14662,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554290116,346719.00
04/03/2019 07:15,2,0.000,ALERT,212.38,298.77,60.012,1554290104,"201051344000582","174011545737251",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,1228928.0,1228928.0,22431,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554290118,346720.00
04/03/2019 07:15,2,0.000,ALERT,212.16,299.07,60.012,1554290104,"201051344000868","174011545737251",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,1237071.6,1237071.6,46380,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554290119,346721.00
04/03/2019 07:15,2,0.000,ALERT,212.83,298.77,60.054,1554290104,"201051344000576","174011545737251",0.00,-2.00,0,295.16,300.27,0.0,0.0,0.000,1255249.5,1255249.5,18411,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554290121,346722.00
04/03/2019 07:15,2,0.000,ALERT,212.38,298.47,60.012,1554290104,"201051344001158","174011545737251",0.00,-2.50,0,294.86,299.97,0.0,0.0,0.000,1232184.1,1232184.1,14637,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554290123,346723.00
04/03/2019 07:15,2,0.000,ALERT,212.16,297.26,60.049,1554290104,"201051344000917","174011545737251",0.00,-1.00,0,293.06,298.47,0.0,0.0,0.000,1247013.8,1247013.8,22304,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554290125,346724.00
04/03/2019 07:15,2,0.000,ALERT,212.16,297.26,60.017,1554290104,"201051344000417","174011545737251",0.00,-2.00,0,294.26,298.47,0.0,0.0,0.000,1002862.6,1002862.6,22514,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554290127,346725.00
04/03/2019 07:15,2,0.000,ALERT,212.38,297.57,60.049,1554290104,"201051344000685","174011545737251",0.00,-2.00,0,294.56,299.07,0.0,0.0,0.000,1251520.4,1251520.4,22515,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554290129,346726.00
04/03/2019 07:15,2,0.000,ALERT,212.16,297.26,60.012,1554290104,"201051344000651","174011545737251",0.00,-3.00,0,293.96,298.77,0.0,0.0,0.000,1244217.7,1244217.7,22496,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554290130,346727.00
04/03/2019 07:15,2,0.000,ALERT,211.93,298.77,60.012,1554290104,"201051344000594","174011545737251",0.00,-2.00,0,295.16,300.27,0.0,0.0,0.000,1257955.9,1257955.9,46322,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554290132,346728.00
04/03/2019 07:15,2,0.000,ALERT,212.38,298.47,60.022,1554290104,"201051344000469","174011545737251",0.00,-2.50,0,294.56,299.97,0.0,0.0,0.000,1236603.3,1236603.3,14614,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554290134,346729.00
04/03/2019 07:15,2,0.000,ALERT,212.38,298.47,60.017,1554290104,"201051344000585","174011545737251",0.00,-1.50,0,294.56,299.07,0.0,0.0,0.000,1257201.0,1257201.0,22551,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554290136,346730.00
04/03/2019 07:15,2,0.000,ALERT,212.83,298.17,60.054,1554290104,"201051344000853","174011545737251",0.00,-2.00,0,295.16,300.27,0.0,0.0,0.000,1259959.0,1259959.0,14214,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554290138,346731.00
04/03/2019 07:15,2,0.000,ALERT,212.38,298.17,60.017,1554290104,"201051344001145","174011545737251",0.00,-2.00,0,294.86,299.97,0.0,0.0,0.000,1259844.4,1259844.4,22465,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554290140,346732.00
04/03/2019 07:15,2,0.000,ALERT,212.38,297.87,60.049,1554290104,"201051344000438","174011545737251",0.00,-2.50,0,294.86,299.67,0.0,0.0,0.000,1252510.5,1252510.5,22500,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554290142,346733.00
04/03/2019 07:15,2,0.000,ALERT,211.93,297.87,59.990,1554290104,"201051344001135","174011545737251",0.00,-2.00,0,294.86,299.67,0.0,0.0,0.000,1239488.9,1239488.9,22454,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554290143,346734.00
04/03/2019 07:15,2,0.000,ALERT,212.38,298.47,60.012,1554290104,"201051344000983","174011545737251",0.00,-1.50,0,295.46,300.27,0.0,0.0,0.000,1258139.1,1258139.1,14217,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554290145,346735.00
04/03/2019 07:15,2,0.000,ALERT,212.16,297.57,60.049,1554290104,"201051344001203","174011545737251",0.00,-2.50,0,294.56,300.87,0.0,0.0,0.000,1247268.5,1247268.5,22508,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554290147,346736.00
04/03/2019 07:15,2,0.000,ALERT,212.16,298.17,60.022,1554290104,"201051344001230","174011545737251",0.00,-2.00,0,294.86,299.37,0.0,0.0,0.000,1244235.2,1244235.2,22321,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554290149,346737.00
04/03/2019 07:15,2,0.000,ALERT,211.93,297.87,60.012,1554290104,"201051344000646","174011545737251",0.00,-2.00,0,294.26,298.77,0.0,0.0,0.000,1237207.3,1237207.3,22472,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554290151,346738.00
04/03/2019 07:15,2,0.000,ALERT,212.61,297.57,60.006,1554290104,"201051344000867","174011545737251",0.00,-1.00,0,294.56,300.27,0.0,0.0,0.000,1235480.7,1235480.7,46399,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554290152,346739.00
04/03/2019 07:15,2,0.000,ALERT,213.06,297.87,60.012,1554290104,"201051344000633","174011545737251",0.00,-2.00,0,293.96,299.67,0.0,0.0,0.000,1234259.9,1234259.9,46448,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554290154,346740.00
04/03/2019 07:15,2,0.000,ALERT,211.93,297.87,60.049,1554290104,"201051344000955","174011545737251",0.00,-2.00,0,295.16,299.07,0.0,0.0,0.000,1256916.2,1256916.2,22494,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554290156,346741.00
04/03/2019 07:15,2,0.000,ALERT,212.38,297.57,59.969,1554290104,"201051344000648","174011545737251",0.00,-2.50,0,295.16,299.97,0.0,0.0,0.000,1248149.9,1248149.9,45955,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554290158,346742.00
04/03/2019 07:15,2,0.000,ALERT,212.83,298.17,60.017,1554290104,"201051344000645","174011545737251",0.00,-1.50,0,295.16,299.97,0.0,0.0,0.000,1252893.9,1252893.9,45918,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554290160,346743.00
04/03/2019 07:15,2,0.000,ALERT,212.38,298.77,59.990,1554290104,"201051344000569","174011545737251",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,1268873.1,1268873.1,14135,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554290162,346744.00
04/03/2019 07:15,2,0.000,ALERT,212.83,297.57,60.022,1554290104,"179051228000119","174011545737251",0.00,0.00,0,293.96,299.67,0.0,0.0,0.000,56068.6,56068.6,14217,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554290164,346745.00
04/03/2019 07:30,2,0.000,ALERT,213.51,301.17,60.012,1554291005,"201051344000579","174011545737251",0.00,-1.50,0,297.26,311.99,0.0,0.0,0.000,1268586.7,1268586.7,14587,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554291008,346746.00
04/03/2019 07:30,2,0.000,ALERT,213.29,299.37,60.001,1554291005,"201051344001025","174011545737251",0.00,-2.50,0,295.46,318.00,0.0,0.0,0.000,1251045.4,1251045.4,22514,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554291010,346747.00
04/03/2019 07:30,2,0.000,ALERT,213.29,299.37,59.996,1554291005,"201051344001093","174011545737251",0.00,-1.00,0,295.76,318.00,0.0,0.0,0.000,1235155.1,1235155.1,22537,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554291011,346748.00
04/03/2019 07:30,2,0.000,ALERT,213.29,300.27,60.017,1554291005,"201051344000458","174011545737251",0.00,0.00,0,296.66,311.99,0.0,0.0,0.000,1251942.9,1251942.9,14328,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554291013,346749.00
04/03/2019 07:30,2,0.000,ALERT,213.29,299.97,60.017,1554291005,"201051344000890","174011545737251",0.00,-1.50,0,296.06,319.51,0.0,0.0,0.000,1249650.1,1249650.1,22462,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554291015,346750.00
04/03/2019 07:30,2,0.000,ALERT,213.06,299.67,60.022,1554291005,"201051344000988","174011545737251",0.00,-1.50,0,293.96,310.49,0.0,0.0,0.000,968171.6,968171.6,14664,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554291017,346751.00
04/03/2019 07:30,2,0.000,ALERT,213.74,300.27,60.022,1554291005,"201051344000582","174011545737251",0.00,-2.50,0,296.66,319.51,0.0,0.0,0.000,1228928.0,1228928.0,22433,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554291019,346752.00
04/03/2019 07:30,2,0.000,ALERT,213.29,301.17,60.028,1554291005,"201051344000868","174011545737251",0.00,-1.50,0,296.96,313.20,0.0,0.0,0.000,1237071.6,1237071.6,46382,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554291021,346753.00
04/03/2019 07:30,2,0.000,ALERT,213.96,300.87,60.022,1554291005,"201051344000576","174011545737251",0.00,-2.00,0,296.36,311.69,0.0,0.0,0.000,1255249.5,1255249.5,18413,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554291023,346754.00
04/03/2019 07:30,2,0.000,ALERT,213.51,300.57,60.038,1554291005,"201051344001158","174011545737251",0.00,-2.50,0,295.76,310.49,0.0,0.0,0.000,1232184.1,1232184.1,14639,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554291025,346755.00
04/03/2019 07:30,2,0.000,ALERT,213.51,299.07,60.028,1554291005,"201051344000917","174011545737251",0.00,-0.50,0,294.86,317.40,0.0,0.0,0.000,1247013.8,1247013.8,22306,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554291026,346756.00
04/03/2019 07:30,2,0.000,ALERT,213.51,299.07,60.033,1554291005,"201051344000417","174011545737251",0.00,-2.00,0,295.46,318.30,0.0,0.0,0.000,1002862.6,1002862.6,22516,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554291028,346757.00
04/03/2019 07:30,2,0.000,ALERT,213.74,299.37,60.033,1554291005,"201051344000685","174011545737251",0.00,-2.00,0,295.76,319.51,0.0,0.0,0.000,1251520.4,1251520.4,22517,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554291030,346758.00
04/03/2019 07:30,2,0.000,ALERT,213.51,298.77,60.028,1554291005,"201051344000651","174011545737251",0.00,-3.00,0,295.46,317.10,0.0,0.0,0.000,1244217.7,1244217.7,22498,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554291032,346759.00
04/03/2019 07:30,2,0.000,ALERT,213.06,301.17,60.028,1554291005,"201051344000594","174011545737251",0.00,-2.50,0,296.06,312.89,0.0,0.0,0.000,1257955.9,1257955.9,46324,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554291034,346760.00
04/03/2019 07:30,2,0.000,ALERT,213.74,300.57,60.028,1554291005,"201051344000469","174011545737251",0.00,-2.50,0,295.16,310.79,0.0,0.0,0.000,1236603.3,1236603.3,14616,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554291035,346761.00
04/03/2019 07:30,2,0.064,ALERT,213.51,299.97,60.059,1554291005,"201051344000585","174011545737251",30.67,-1.50,0,295.46,318.00,2.0,0.0,0.000,1257201.0,1257201.0,22553,0,0,0,L,1122011218,1,122.01,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1554291037,346762.00
04/03/2019 07:30,2,0.068,ALERT,213.96,300.57,59.980,1554291005,"201051344000853","174011545737251",31.35,-2.00,0,296.36,311.69,2.2,0.2,0.000,1259959.0,1259959.0,14216,0,0,0,L,1122011218,1,122.23,122.91,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1554291039,346763.00
04/03/2019 07:30,2,0.000,ALERT,213.51,299.97,60.006,1554291005,"201051344001145","174011545737251",0.00,-2.00,0,296.66,319.51,0.0,0.0,0.000,1259844.4,1259844.4,22467,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554291041,346764.00
04/03/2019 07:30,2,0.098,ALERT,213.51,299.97,60.012,1554291005,"201051344000438","174011545737251",30.40,-2.50,0,296.36,318.61,3.0,1.0,0.000,1252510.5,1252510.5,22502,0,0,0,L,1122011218,1,122.68,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1554291043,346765.00
04/03/2019 07:30,2,0.062,ALERT,212.83,299.67,60.006,1554291005,"201051344001135","174011545737251",30.83,-2.00,0,296.06,317.70,2.0,0.0,0.000,1239488.9,1239488.9,22456,0,0,0,L,1122011218,1,122.23,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1554291045,346766.00
04/03/2019 07:30,2,0.068,ALERT,213.29,300.57,60.022,1554291005,"201051344000983","174011545737251",31.07,-1.50,0,296.66,311.99,2.2,0.2,0.000,1258139.1,1258139.1,14219,0,0,0,L,1122011218,1,121.78,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1554291047,346767.00
04/03/2019 07:30,2,0.000,ALERT,213.29,299.07,60.012,1554291005,"201051344001203","174011545737251",0.00,-2.50,0,295.46,318.91,0.0,0.0,0.000,1247268.5,1247268.5,22510,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554291048,346768.00
04/03/2019 07:30,2,0.070,ALERT,213.29,299.97,60.043,1554291005,"201051344001230","174011545737251",29.84,-2.00,0,296.06,319.51,2.1,0.1,0.000,1244235.2,1244235.2,22323,0,0,0,L,1122011218,1,122.46,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1554291050,346769.00
04/03/2019 07:30,2,0.053,ALERT,213.06,299.07,60.001,1554291005,"201051344000646","174011545737251",30.20,-2.50,0,295.46,318.61,1.6,0.0,0.000,1237207.3,1237207.3,22474,0,0,0,L,1122011218,1,122.46,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1554291052,346770.00
04/03/2019 07:30,2,0.000,ALERT,213.74,299.97,60.006,1554291005,"201051344000867","174011545737251",0.00,-1.00,0,295.76,312.89,0.0,0.0,0.000,1235480.7,1235480.7,46401,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554291054,346771.00
04/03/2019 07:30,2,0.000,ALERT,214.19,300.27,59.990,1554291005,"201051344000633","174011545737251",0.00,-2.50,0,294.26,311.99,0.0,0.0,0.000,1234259.9,1234259.9,46450,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554291056,346772.00
04/03/2019 07:30,2,0.096,ALERT,213.06,299.97,59.990,1554291005,"201051344000955","174011545737251",30.85,-2.00,0,296.06,318.61,3.0,1.0,0.000,1256916.2,1256916.2,22496,0,0,0,L,1122011218,1,121.78,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1554291058,346773.00
04/03/2019 07:30,2,0.000,ALERT,213.51,299.67,59.985,1554291005,"201051344000648","174011545737251",0.00,-2.50,0,295.46,311.99,0.0,0.0,0.000,1248149.9,1248149.9,45957,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554291059,346774.00
04/03/2019 07:30,2,0.000,ALERT,213.96,300.57,59.996,1554291005,"201051344000645","174011545737251",0.00,-1.50,0,296.36,311.99,0.0,0.0,0.000,1252893.9,1252893.9,45920,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554291061,346775.00
04/03/2019 07:30,2,0.143,ALERT,213.51,301.47,59.969,1554291005,"201051344000569","174011545737251",15.39,-1.50,0,297.26,312.59,2.2,0.2,0.000,1268873.1,1268873.1,14137,0,0,0,L,1122011218,1,121.33,122.68,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1554291063,346776.00
04/03/2019 07:30,2,0.115,ALERT,213.74,300.27,59.990,1554291005,"179051228000119","174011545737251",31.03,0.00,0,294.56,310.79,3.6,1.6,0.000,56068.7,56068.7,14219,0,0,0,L,46974696,1,121.78,123.36,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554291065,346777.00
04/03/2019 07:45,2,0.246,ALERT,213.51,333.33,60.038,1554291904,"201051344000579","174011545737251",23.82,-1.50,0,299.37,336.94,6.0,3.8,0.000,1268587.1,1268587.1,14589,0,0,0,L,1122011218,1,121.78,122.23,0100,-5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1554291906,346778.00
04/03/2019 07:45,2,0.242,ALERT,213.29,336.34,60.075,1554291904,"201051344001025","174011545737251",20.32,-2.50,0,297.26,339.04,5.0,2.9,0.009,1251045.6,1251045.6,22516,0,0,0,L,1122011218,1,122.01,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1554291908,346779.00
04/03/2019 07:45,2,0.221,ALERT,213.29,300.57,59.985,1554291904,"201051344001093","174011545737251",22.84,-0.50,0,297.57,337.24,5.2,3.0,0.000,1235155.6,1235155.6,22539,0,0,0,L,1122011218,1,122.23,122.01,0002,-1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1554291910,346780.00
04/03/2019 07:45,2,0.268,ALERT,213.51,337.24,60.022,1554291904,"201051344000458","174011545737251",30.04,0.50,0,298.47,353.47,8.2,6.0,0.018,1251943.5,1251943.5,14330,0,0,0,L,1122011218,1,121.78,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1554291912,346781.00
04/03/2019 07:45,2,0.184,ALERT,213.06,300.87,59.985,1554291904,"201051344000890","174011545737251",22.68,-1.00,0,298.17,309.29,4.2,2.1,0.000,1249650.5,1249650.5,22464,0,0,0,L,1122011218,1,122.46,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1554291914,346782.00
04/03/2019 07:45,2,0.156,ALERT,213.29,301.47,60.017,1554291904,"201051344000988","174011545737251",19.26,-1.50,0,295.46,305.38,3.1,1.0,0.000,968171.7,968171.7,14666,0,0,0,L,1122011218,1,121.33,122.68,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1554291916,346783.00
04/03/2019 07:45,2,0.168,ALERT,213.74,301.47,60.075,1554291904,"201051344000582","174011545737251",22.22,-2.50,0,298.47,349.56,3.8,1.7,0.000,1228928.3,1228928.3,22435,0,0,0,L,1122011218,1,122.46,122.23,0002,-4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1554291917,346784.00
04/03/2019 07:45,2,0.232,ALERT,213.29,337.54,60.006,1554291904,"201051344000868","174011545737251",27.47,-1.50,0,299.07,350.77,6.5,4.3,0.004,1237072.0,1237072.0,46384,0,0,0,L,1122011218,1,121.55,122.68,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1554291919,346785.00
04/03/2019 07:45,2,0.285,ALERT,213.96,339.34,60.028,1554291904,"201051344000576","174011545737251",28.82,-1.50,0,298.77,349.86,8.3,6.1,0.018,1255250.2,1255250.2,18415,0,0,0,L,1122011218,1,122.01,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1554291921,346786.00
04/03/2019 07:45,2,0.164,ALERT,213.74,337.54,60.022,1554291904,"201051344001158","174011545737251",27.27,-2.50,0,298.17,351.97,4.5,2.5,0.004,1232184.3,1232184.3,14641,0,0,0,L,1122011218,1,121.55,122.46,0100,-2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1554291923,346787.00
04/03/2019 07:45,2,0.158,ALERT,213.51,300.27,60.049,1554291904,"201051344000917","174011545737251",22.50,-0.50,0,296.36,336.04,3.6,1.6,0.000,1247014.0,1247014.0,22308,0,0,0,L,1122011218,1,122.23,122.23,0002,-3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1554291925,346788.00
04/03/2019 07:45,2,0.242,ALERT,213.51,300.27,60.022,1554291904,"201051344000417","174011545737251",19.14,-2.00,0,297.26,304.18,4.7,2.6,0.000,1002862.9,1002862.9,22518,0,0,0,L,1122011218,1,122.23,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1554291926,346789.00
04/03/2019 07:45,2,0.162,ALERT,213.51,300.57,60.065,1554291904,"201051344000685","174011545737251",22.32,-1.50,0,297.57,341.75,3.7,1.6,0.000,1251520.7,1251520.7,22519,0,0,0,L,1122011218,1,122.91,121.78,0002,-4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1554291928,346790.00
04/03/2019 07:45,2,0.182,ALERT,213.29,299.97,60.022,1554291904,"201051344000651","174011545737251",22.17,-3.00,0,297.26,345.66,4.1,2.0,0.000,1244218.1,1244218.1,22500,0,0,0,L,1122011218,1,122.68,121.78,0002,-4,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1554291930,346791.00
04/03/2019 07:45,2,0.238,ALERT,213.29,338.14,60.022,1554291904,"201051344000594","174011545737251",24.65,-2.00,0,297.87,358.58,6.0,3.8,0.000,1257956.3,1257956.3,46326,0,0,0,L,1122011218,1,121.78,122.23,0100,-4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1554291932,346792.00
04/03/2019 07:45,2,0.270,ALERT,213.74,337.84,60.028,1554291904,"201051344000469","174011545737251",27.45,-2.00,0,297.87,354.07,7.5,5.3,0.013,1236603.9,1236603.9,14618,0,0,0,L,1122011218,1,121.33,122.91,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1554291934,346793.00
04/03/2019 07:45,2,0.262,ALERT,213.51,337.54,60.012,1554291904,"201051344000585","174011545737251",19.48,-1.00,0,297.26,354.37,5.2,3.1,0.013,1257201.3,1257201.3,22555,0,0,0,L,1122011218,1,122.01,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1554291936,346794.00
04/03/2019 07:45,2,0.287,ALERT,214.19,339.34,60.012,1554291904,"201051344000853","174011545737251",27.79,-1.50,0,298.77,363.39,8.1,5.9,0.022,1259959.7,1259959.7,14218,0,0,0,L,1122011218,1,122.23,122.91,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1554291937,346795.00
04/03/2019 07:45,2,0.244,ALERT,213.51,337.24,60.017,1554291904,"201051344001145","174011545737251",20.10,-1.50,0,298.17,339.95,5.0,2.9,0.009,1259844.7,1259844.7,22469,0,0,0,L,1122011218,1,122.46,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1554291939,346796.00
