ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2019 07:45,2,0.188,ALERT,213.29,300.57,60.017,1554291904,"201051344000438","174011545737251",22.42,-2.00,0,297.87,308.39,4.3,2.2,0.000,1252510.9,1252510.9,22504,0,0,0,L,1122011218,1,122.46,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1554291941,346797.00
04/03/2019 07:45,2,0.156,ALERT,213.06,301.17,60.033,1554291904,"201051344001135","174011545737251",24.23,-2.00,0,297.87,308.69,3.9,1.8,0.000,1239489.0,1239489.0,22458,0,0,0,L,1122011218,1,122.23,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1554291943,346798.00
04/03/2019 07:45,2,0.250,ALERT,213.51,337.24,60.028,1554291904,"201051344000983","174011545737251",29.20,-1.00,0,298.47,357.68,7.4,5.2,0.018,1258139.6,1258139.6,14221,0,0,0,L,1122011218,1,121.78,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1554291945,346799.00
04/03/2019 07:45,2,0.227,ALERT,213.51,336.34,60.017,1554291904,"201051344001203","174011545737251",20.83,-2.00,0,297.26,358.88,4.8,2.7,0.004,1247268.8,1247268.8,22512,0,0,0,L,1122011218,1,122.91,121.78,0100,-4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1554291947,346800.00
04/03/2019 07:45,2,0.264,ALERT,213.29,336.64,60.017,1554291904,"201051344001230","174011545737251",19.76,-1.50,0,297.87,338.74,5.3,3.2,0.013,1244235.5,1244235.5,22325,0,0,0,L,1122011218,1,122.68,121.55,0002,-4,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1554291949,346801.00
04/03/2019 07:45,2,0.166,ALERT,213.06,322.21,60.059,1554291904,"201051344000646","174011545737251",25.50,-2.00,0,296.96,336.04,4.3,2.3,0.000,1237207.5,1237207.5,22476,0,0,0,L,1122011218,1,122.46,121.78,0100,-4,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1554291950,346802.00
04/03/2019 07:45,2,0.191,ALERT,213.74,337.54,59.990,1554291904,"201051344000867","174011545737251",26.90,-0.50,0,297.87,351.97,5.2,3.1,0.004,1235481.0,1235481.0,46403,0,0,0,L,1122011218,1,122.23,122.46,0100,-3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1554291952,346803.00
04/03/2019 07:45,2,0.227,ALERT,213.96,339.65,60.012,1554291904,"201051344000633","174011545737251",29.82,-1.50,0,296.66,373.31,6.9,4.7,0.009,1234260.3,1234260.3,46452,0,0,0,L,1122011218,1,122.23,122.91,0100,-2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1554291954,346804.00
04/03/2019 07:45,2,0.311,ALERT,212.83,335.74,60.012,1554291904,"201051344000955","174011545737251",19.76,-1.50,0,297.57,347.16,6.2,4.1,0.013,1256916.8,1256916.8,22498,0,0,0,L,1122011218,1,121.78,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554291956,346805.00
04/03/2019 07:45,2,0.205,ALERT,213.51,337.24,60.033,1554291904,"201051344000648","174011545737251",27.89,-2.50,0,297.87,351.07,5.8,3.7,0.004,1248150.2,1248150.2,45959,0,0,0,L,1122011218,1,121.33,122.68,0100,-5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1554291958,346806.00
04/03/2019 07:45,2,0.203,ALERT,213.96,338.14,60.017,1554291904,"201051344000645","174011545737251",28.29,-1.00,0,298.77,361.89,5.8,3.7,0.004,1252894.2,1252894.2,45922,0,0,0,L,1122011218,1,122.01,122.91,0100,-4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1554291959,346807.00
04/03/2019 07:45,2,0.270,ACTIVE,213.51,337.54,60.033,1554291904,"201051344000569","174011545737251",31.07,-1.00,0,299.37,353.47,8.5,6.3,0.027,1268873.9,1268873.9,14139,0,0,0,L,1122011218,1,121.33,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554291960,346808.00
04/03/2019 07:45,2,0.312,ALERT,213.74,341.75,60.054,1554291904,"179051228000119","174011545737251",30.00,1.00,0,297.26,359.78,9.5,7.3,0.022,56069.7,56069.7,14221,0,0,0,L,46974696,1,122.01,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1554291962,346809.00
04/03/2019 08:00,2,0.346,ACTIVE,213.51,354.97,59.964,1554292803,"201051344000579","174011545737251",33.00,-0.50,0,299.67,376.92,11.6,9.2,0.035,1268588.4,1268588.4,14591,0,0,0,L,1122011218,1,121.55,122.23,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554292805,346810.00
04/03/2019 08:00,2,0.250,ALERT,213.29,356.48,59.959,1554292803,"201051344001025","174011545737251",33.20,-1.50,0,297.87,379.32,8.4,6.2,0.022,1251046.4,1251046.4,22518,0,0,0,L,1122011218,1,122.23,121.78,0002,-3,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554292807,346811.00
04/03/2019 08:00,2,0.330,ALERT,213.29,337.54,59.990,1554292803,"201051344001093","174011545737251",28.88,0.00,0,297.26,374.21,9.7,7.4,0.027,1235156.6,1235156.6,22541,0,0,0,L,1122011218,1,122.23,121.78,0002,-1,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554292809,346812.00
04/03/2019 08:00,2,0.477,ACTIVE,213.51,345.06,59.948,1554292803,"201051344000458","174011545737251",31.83,1.00,0,332.43,365.49,15.3,12.9,0.080,1251945.4,1251945.4,14332,0,0,0,L,1122011218,1,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554292810,346813.00
04/03/2019 08:00,2,0.268,ALERT,213.06,341.75,59.953,1554292803,"201051344000890","174011545737251",31.67,-0.50,0,298.17,357.38,8.6,6.4,0.022,1249651.2,1249651.2,22466,0,0,0,L,1122011218,1,122.46,121.33,0002,-1,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554292811,346814.00
04/03/2019 08:00,2,0.238,ALERT,213.29,339.04,60.033,1554292803,"201051344000988","174011545737251",22.01,-1.00,0,296.66,358.28,5.3,3.2,0.013,968172.1,968172.1,14668,0,0,0,L,1122011218,1,121.33,122.68,0002,-3,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554292813,346815.00
04/03/2019 08:00,2,0.484,ALERT,213.74,338.74,59.990,1554292803,"201051344000582","174011545737251",21.21,-1.50,0,298.47,345.06,10.4,8.1,0.049,1228929.1,1228929.1,22437,0,0,0,L,1122011218,1,122.68,122.23,0002,-3,0,0,0,0,0,0,5,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554292815,346816.00
04/03/2019 08:00,2,0.393,ACTIVE,213.51,362.49,59.990,1554292803,"201051344000868","174011545737251",33.64,-0.50,0,318.30,369.70,13.4,11.1,0.062,1237073.5,1237073.5,46386,0,0,0,L,1122011218,1,121.55,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554292816,346817.00
04/03/2019 08:00,2,0.514,ACTIVE,213.96,342.05,59.985,1554292803,"201051344000576","174011545737251",31.29,-1.00,0,332.73,364.29,16.3,13.8,0.093,1255252.2,1255252.2,18417,0,0,0,L,1122011218,1,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554292817,346818.00
04/03/2019 08:00,2,0.283,ACTIVE,213.51,359.48,60.022,1554292803,"201051344001158","174011545737251",33.40,-1.50,0,298.77,406.07,9.6,7.3,0.035,1232185.2,1232185.2,14643,0,0,0,L,1122011218,1,121.55,122.46,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554292818,346819.00
04/03/2019 08:00,2,0.496,ALERT,213.51,339.04,60.006,1554292803,"201051344000917","174011545737251",20.83,0.50,0,296.06,455.37,10.5,8.2,0.062,1247014.8,1247014.8,22310,0,0,0,L,1122011218,1,122.23,122.23,0002,-3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554292820,346820.00
04/03/2019 08:00,2,0.334,ALERT,213.51,337.24,60.006,1554292803,"201051344000417","174011545737251",21.43,-1.50,0,296.96,348.36,7.2,5.1,0.018,1002863.7,1002863.7,22520,0,0,0,L,1122011218,1,122.23,121.78,0002,-3,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554292822,346821.00
04/03/2019 08:00,2,0.277,ALERT,213.51,338.14,59.980,1554292803,"201051344000685","174011545737251",30.12,-1.00,0,297.57,365.49,8.5,6.3,0.022,1251521.3,1251521.3,22521,0,0,0,L,1122011218,1,123.14,121.78,0002,-4,0,0,0,0,0,0,5,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554292823,346822.00
04/03/2019 08:00,2,0.576,ALERT,213.29,338.74,59.985,1554292803,"201051344000651","174011545737251",20.89,-2.00,0,297.26,345.06,12.2,9.9,0.075,1244219.1,1244219.1,22502,0,0,0,L,1122011218,1,122.68,121.55,0002,-4,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554292825,346823.00
04/03/2019 08:00,2,0.395,ACTIVE,213.29,368.50,59.985,1554292803,"201051344000594","174011545737251",34.27,-1.00,0,299.07,375.71,13.7,11.3,0.062,1257957.5,1257957.5,46328,0,0,0,L,1122011218,1,121.55,122.01,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554292826,346824.00
04/03/2019 08:00,2,0.479,ALERT,213.74,357.38,59.985,1554292803,"201051344000469","174011545737251",32.98,-1.50,0,299.07,373.91,16.1,13.6,0.088,1236605.6,1236605.6,14620,0,0,0,L,1122011218,1,121.33,122.91,0002,-4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554292828,346825.00
04/03/2019 08:00,2,0.549,ACTIVE,213.51,339.34,59.985,1554292803,"201051344000585","174011545737251",20.73,-0.50,0,324.62,349.26,11.6,9.2,0.071,1257202.3,1257202.3,22557,0,0,0,L,1122011218,1,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554292829,346826.00
04/03/2019 08:00,2,0.619,ACTIVE,214.41,342.65,59.985,1554292803,"201051344000853","174011545737251",30.36,-0.50,0,333.93,357.38,19.1,16.5,0.124,1259961.6,1259961.6,14220,0,0,0,L,1122011218,1,122.23,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554292830,346827.00
04/03/2019 08:00,2,0.566,ACTIVE,213.74,339.65,59.996,1554292803,"201051344001145","174011545737251",20.87,-1.00,0,316.20,358.28,12.0,9.7,0.075,1259845.6,1259845.6,22471,0,0,0,L,1122011218,1,122.46,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554292831,346828.00
04/03/2019 08:00,2,0.293,ALERT,213.51,365.19,59.980,1554292803,"201051344000438","174011545737251",34.07,-1.50,0,297.57,373.91,10.2,7.9,0.022,1252511.6,1252511.6,22506,0,0,0,L,1122011218,1,122.68,121.78,0002,-2,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554292833,346829.00
04/03/2019 08:00,2,0.301,ALERT,213.06,365.19,59.990,1554292803,"201051344001135","174011545737251",34.05,-1.00,0,299.07,368.80,10.4,8.1,0.040,1239489.8,1239489.8,22460,0,0,0,L,1122011218,1,122.23,121.55,0002,-2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554292834,346830.00
04/03/2019 08:00,2,0.518,ACTIVE,213.51,351.97,59.980,1554292803,"201051344000983","174011545737251",32.40,0.00,0,332.13,370.60,17.1,14.5,0.102,1258141.3,1258141.3,14223,0,0,0,L,1122011218,1,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554292835,346831.00
04/03/2019 08:00,2,0.484,ACTIVE,213.51,338.14,59.990,1554292803,"201051344001203","174011545737251",22.64,-1.50,0,298.17,345.06,11.1,8.8,0.057,1247269.7,1247269.7,22514,0,0,0,L,1122011218,1,122.91,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554292836,346832.00
04/03/2019 08:00,2,0.662,ACTIVE,213.29,339.04,59.985,1554292803,"201051344001230","174011545737251",20.48,-1.00,0,310.79,359.78,13.8,11.3,0.084,1244236.5,1244236.5,22327,0,0,0,L,1122011218,1,122.68,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554292837,346833.00
04/03/2019 08:00,2,0.324,ALERT,213.06,362.49,59.985,1554292803,"201051344000646","174011545737251",33.72,-1.00,0,297.57,388.64,11.1,8.8,0.044,1237208.4,1237208.4,22478,0,0,0,L,1122011218,1,122.46,121.55,0002,-3,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554292839,346834.00
04/03/2019 08:00,2,0.371,ACTIVE,213.96,342.35,59.990,1554292803,"201051344000867","174011545737251",31.59,0.00,0,298.47,350.77,11.9,9.6,0.053,1235482.0,1235482.0,46405,0,0,0,L,1122011218,1,122.23,122.46,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554292840,346835.00
04/03/2019 08:00,2,0.525,ACTIVE,214.19,353.77,59.980,1554292803,"201051344000633","174011545737251",32.56,-1.00,0,297.26,374.21,17.4,14.8,0.102,1234261.9,1234261.9,46454,0,0,0,L,1122011218,1,122.23,122.91,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554292841,346836.00
04/03/2019 08:00,2,0.727,ACTIVE,213.06,339.34,59.990,1554292803,"201051344000955","174011545737251",20.91,-0.50,0,324.62,347.76,15.4,13.0,0.102,1256918.1,1256918.1,22500,0,0,0,L,1122011218,1,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554292842,346837.00
04/03/2019 08:00,2,0.389,ACTIVE,213.74,371.81,60.028,1554292803,"201051344000648","174011545737251",34.65,-1.50,0,298.17,383.83,13.7,11.3,0.062,1248151.4,1248151.4,45961,0,0,0,L,1122011218,1,121.33,122.91,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554292843,346838.00
04/03/2019 08:00,2,0.449,ACTIVE,213.96,348.36,59.996,1554292803,"201051344000645","174011545737251",32.18,0.00,0,299.37,371.21,14.6,12.2,0.075,1252895.4,1252895.4,45924,0,0,0,L,1122011218,1,122.23,122.91,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554292844,346839.00
04/03/2019 08:00,2,0.662,ACTIVE,213.74,346.26,60.012,1554292803,"201051344000569","174011545737251",31.73,0.00,0,332.73,361.29,21.4,18.7,0.137,1268875.9,1268875.9,14140,0,0,0,L,1122011218,1,121.55,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554292845,346840.00
04/03/2019 08:00,2,0.678,ACTIVE,213.96,354.07,59.964,1554292803,"179051228000119","174011545737251",32.86,1.50,0,333.33,364.59,22.6,19.9,0.137,56072.0,56072.0,14223,0,0,0,L,46974696,1,122.01,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554292846,346841.00
04/03/2019 08:15,2,0.541,ACTIVE,214.41,383.23,60.017,1554293704,"201051344000579","174011545737251",35.78,0.50,0,333.33,391.04,19.7,17.1,0.102,1268590.9,1268590.9,14592,0,0,0,L,1122011218,1,122.01,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554293705,346842.00
04/03/2019 08:15,2,0.938,ACTIVE,213.74,341.75,60.049,1554293704,"201051344001025","174011545737251",21.97,-0.50,0,332.73,385.63,20.9,18.2,0.155,1251048.2,1251048.2,22520,0,0,0,L,1122011218,1,122.46,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554293706,346843.00
04/03/2019 08:15,2,1.141,ACTIVE,213.74,343.25,60.059,1554293704,"201051344001093","174011545737251",21.73,1.00,0,331.83,387.14,25.1,22.3,0.172,1235159.5,1235159.5,22543,0,0,0,L,1122011218,1,122.68,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554293707,346844.00
04/03/2019 08:15,2,0.947,ACTIVE,213.96,365.49,60.028,1554293704,"201051344000458","174011545737251",33.52,1.50,0,333.33,379.62,32.2,29.2,0.230,1251949.4,1251949.4,14333,0,0,0,L,1122011218,1,122.23,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554293708,346845.00
04/03/2019 08:15,2,1.102,ACTIVE,213.51,342.05,60.022,1554293704,"201051344000890","174011545737251",21.35,0.50,0,332.13,377.22,23.9,21.1,0.168,1249653.5,1249653.5,22468,0,0,0,L,1122011218,1,122.91,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554293709,346846.00
04/03/2019 08:15,2,0.430,ACTIVE,214.19,341.15,60.028,1554293704,"201051344000988","174011545737251",23.00,0.00,0,328.82,349.56,10.1,7.8,0.053,968173.1,968173.1,14670,0,0,0,L,1122011218,1,122.01,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554293710,346847.00
04/03/2019 08:15,2,0.996,ACTIVE,214.19,343.55,60.038,1554293704,"201051344000582","174011545737251",21.71,-1.00,0,331.23,351.97,21.9,19.2,0.155,1228931.6,1228931.6,22439,0,0,0,L,1122011218,1,122.91,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554293711,346848.00
04/03/2019 08:15,2,0.750,ACTIVE,213.96,376.31,60.028,1554293704,"201051344000868","174011545737251",34.73,0.00,0,333.93,386.83,26.4,23.6,0.181,1237076.7,1237076.7,46387,0,0,0,L,1122011218,1,121.78,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554293712,346849.00
04/03/2019 08:15,2,0.992,ACTIVE,214.41,365.49,60.038,1554293704,"201051344000576","174011545737251",33.48,0.00,0,333.33,379.62,33.6,30.5,0.252,1255256.3,1255256.3,18418,0,0,0,L,1122011218,1,122.23,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554293713,346850.00
04/03/2019 08:15,2,0.512,ACTIVE,214.19,361.59,60.038,1554293704,"201051344001158","174011545737251",33.44,-1.00,0,333.63,385.63,17.4,14.8,0.106,1232187.2,1232187.2,14644,0,0,0,L,1122011218,1,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554293714,346851.00
04/03/2019 08:15,2,1.076,ACTIVE,213.96,343.25,60.033,1554293704,"201051344000917","174011545737251",20.93,1.00,0,331.53,352.87,22.8,20.1,0.168,1247017.3,1247017.3,22312,0,0,0,L,1122011218,1,122.68,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554293715,346852.00
04/03/2019 08:15,2,0.523,ALERT,213.74,339.34,60.017,1554293704,"201051344000417","174011545737251",22.13,0.00,0,299.37,397.66,11.7,9.4,0.053,1002865.0,1002865.0,22522,0,0,0,L,1122011218,1,122.46,122.01,0002,-2,0,0,0,0,0,0,13,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554293717,346853.00
04/03/2019 08:15,2,0.980,ACTIVE,213.74,343.25,60.049,1554293704,"201051344000685","174011545737251",21.79,0.00,0,331.53,379.02,21.6,19.0,0.159,1251523.2,1251523.2,22523,0,0,0,L,1122011218,1,123.14,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554293717,346854.00
04/03/2019 08:15,2,1.111,ACTIVE,213.74,342.95,60.043,1554293704,"201051344000651","174011545737251",21.15,-1.50,0,331.83,352.57,23.8,21.1,0.164,1244221.8,1244221.8,22504,0,0,0,L,1122011218,1,123.14,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554293718,346855.00
04/03/2019 08:15,2,0.646,ACTIVE,213.51,380.22,60.033,1554293704,"201051344000594","174011545737251",35.29,0.50,0,333.03,390.14,23.1,20.4,0.146,1257960.3,1257960.3,46329,0,0,0,L,1122011218,1,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554293719,346856.00
04/03/2019 08:15,2,0.775,ACTIVE,214.19,378.42,60.022,1554293704,"201051344000469","174011545737251",34.93,-1.00,0,333.63,388.04,27.4,24.6,0.186,1236609.1,1236609.1,14622,0,0,0,L,1122011218,1,121.55,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554293720,346857.00
04/03/2019 08:15,2,1.014,ACTIVE,213.96,342.65,60.043,1554293704,"201051344000585","174011545737251",20.91,0.00,0,332.43,351.67,21.5,18.8,0.159,1257204.8,1257204.8,22558,0,0,0,L,1122011218,1,122.23,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554293721,346858.00
04/03/2019 08:15,2,1.076,ACTIVE,214.64,354.97,60.033,1554293704,"201051344000853","174011545737251",32.24,0.00,0,334.24,373.01,35.2,32.1,0.265,1259965.8,1259965.8,14221,0,0,0,L,1122011218,1,122.46,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554293722,346859.00
04/03/2019 08:15,2,1.021,ACTIVE,213.96,343.25,60.070,1554293704,"201051344001145","174011545737251",21.39,0.00,0,332.73,352.87,22.2,19.5,0.168,1259848.0,1259848.0,22472,0,0,0,L,1122011218,1,122.68,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554293723,346860.00
04/03/2019 08:15,2,1.129,ACTIVE,213.74,343.55,60.033,1554293704,"201051344000438","174011545737251",21.51,-0.50,0,334.84,394.35,24.6,21.8,0.177,1252513.8,1252513.8,22508,0,0,0,L,1122011218,1,122.91,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554293724,346861.00
04/03/2019 08:15,2,0.447,ACTIVE,213.29,377.82,60.028,1554293704,"201051344001135","174011545737251",35.25,0.00,0,331.83,385.33,15.9,13.5,0.088,1239491.6,1239491.6,22462,0,0,0,L,1122011218,1,122.46,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554293725,346862.00
04/03/2019 08:15,2,0.812,ACTIVE,213.96,375.41,60.033,1554293704,"201051344000983","174011545737251",34.67,0.50,0,333.93,386.83,28.6,25.7,0.212,1258144.8,1258144.8,14224,0,0,0,L,1122011218,1,122.01,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554293726,346863.00
04/03/2019 08:15,2,0.844,ACTIVE,213.74,341.75,60.033,1554293704,"201051344001203","174011545737251",22.22,-0.50,0,332.43,350.77,19.0,16.4,0.128,1247271.8,1247271.8,22515,0,0,0,L,1122011218,1,123.14,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554293727,346864.00
04/03/2019 08:15,2,1.146,ACTIVE,213.51,342.35,60.033,1554293704,"201051344001230","174011545737251",20.95,0.00,0,331.23,352.27,24.4,21.6,0.186,1244239.2,1244239.2,22328,0,0,0,L,1122011218,1,122.68,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554293728,346865.00
04/03/2019 08:15,2,0.467,ACTIVE,213.51,377.82,60.033,1554293704,"201051344000646","174011545737251",35.09,0.00,0,332.43,385.03,16.8,14.3,0.093,1237210.4,1237210.4,22480,0,0,0,L,1122011218,1,122.68,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554293729,346866.00
04/03/2019 08:15,2,0.506,ACTIVE,214.19,376.92,60.043,1554293704,"201051344000867","174011545737251",35.07,1.00,0,333.33,388.04,18.0,15.5,0.106,1235484.2,1235484.2,46406,0,0,0,L,1122011218,1,122.23,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554293730,346867.00
04/03/2019 08:15,2,0.783,ACTIVE,214.41,376.01,60.043,1554293704,"201051344000633","174011545737251",34.71,0.00,0,334.54,386.23,27.5,24.7,0.190,1234265.3,1234265.3,46455,0,0,0,L,1122011218,1,122.46,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554293730,346868.00
04/03/2019 08:15,2,1.223,ACTIVE,213.29,342.95,60.043,1554293704,"201051344000955","174011545737251",20.89,0.00,0,330.93,353.17,25.9,23.1,0.194,1256921.1,1256921.1,22501,0,0,0,L,1122011218,1,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554293732,346869.00
04/03/2019 08:15,2,0.584,ACTIVE,213.74,373.01,60.038,1554293704,"201051344000648","174011545737251",34.63,-1.00,0,333.03,389.24,20.5,17.9,0.119,1248153.9,1248153.9,45962,0,0,0,L,1122011218,1,121.33,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554293733,346870.00
04/03/2019 08:15,2,0.666,ACTIVE,214.41,376.01,60.065,1554293704,"201051344000645","174011545737251",34.85,0.50,0,334.54,386.83,23.6,20.9,0.155,1252898.3,1252898.3,45925,0,0,0,L,1122011218,1,122.23,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554293734,346871.00
04/03/2019 08:15,2,1.088,ACTIVE,213.96,354.97,60.043,1554293704,"201051344000569","174011545737251",32.24,0.50,0,333.33,372.41,35.6,32.4,0.274,1268880.3,1268880.3,14141,0,0,0,L,1122011218,1,121.55,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554293735,346872.00
04/03/2019 08:15,2,1.088,ACTIVE,214.41,363.39,60.038,1554293704,"179051228000119","174011545737251",33.50,2.50,0,336.34,380.22,36.9,33.7,0.265,56076.6,56076.6,14224,0,0,0,L,46974696,1,122.23,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554293736,346873.00
04/03/2019 08:30,2,0.771,ACTIVE,214.41,382.63,60.001,1554294606,"201051344000579","174011545737251",35.48,1.50,0,334.84,394.95,27.7,24.8,0.181,1268596.2,1268596.2,14593,0,0,0,L,1122011218,1,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554294607,346874.00
04/03/2019 08:30,2,1.379,ACTIVE,213.51,344.45,60.043,1554294606,"201051344001025","174011545737251",22.26,1.00,0,332.73,357.98,31.1,28.1,0.239,1251054.0,1251054.0,22521,0,0,0,L,1122011218,1,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554294608,346875.00
04/03/2019 08:30,2,1.641,ACTIVE,213.51,346.56,59.996,1554294606,"201051344001093","174011545737251",21.89,2.00,0,332.13,361.29,36.4,33.2,0.278,1235166.4,1235166.4,22544,0,0,0,L,1122011218,1,122.46,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554294609,346876.00
04/03/2019 08:30,2,1.428,ACTIVE,214.19,370.60,59.964,1554294606,"201051344000458","174011545737251",33.62,3.00,0,335.14,390.44,48.6,45.0,0.389,1251958.7,1251958.7,14334,0,0,0,L,1122011218,1,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554294610,346877.00
04/03/2019 08:30,2,1.615,ACTIVE,213.29,345.66,60.006,1554294606,"201051344000890","174011545737251",21.59,2.50,0,332.13,359.78,35.3,32.2,0.265,1249660.1,1249660.1,22469,0,0,0,L,1122011218,1,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554294611,346878.00
04/03/2019 08:30,2,0.584,ACTIVE,213.96,342.65,60.001,1554294606,"201051344000988","174011545737251",23.14,0.50,0,333.33,349.26,13.7,11.3,0.093,968175.4,968175.4,14671,0,0,0,L,1122011218,1,121.78,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554294612,346879.00
04/03/2019 08:30,2,1.480,ACTIVE,214.19,346.56,60.006,1554294606,"201051344000582","174011545737251",21.85,0.00,0,333.33,359.78,32.8,29.7,0.243,1228937.7,1228937.7,22440,0,0,0,L,1122011218,1,122.91,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554294613,346880.00
04/03/2019 08:30,2,1.074,ACTIVE,213.96,382.03,60.012,1554294606,"201051344000868","174011545737251",35.15,1.00,0,335.14,397.05,38.0,34.8,0.283,1237084.0,1237084.0,46388,0,0,0,L,1122011218,1,121.78,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554294614,346881.00
04/03/2019 08:30,2,1.471,ACTIVE,214.64,374.21,60.001,1554294606,"201051344000576","174011545737251",33.81,0.50,0,336.64,392.25,50.4,46.8,0.393,1255266.0,1255266.0,18419,0,0,0,L,1122011218,1,122.23,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554294615,346882.00
04/03/2019 08:30,2,0.699,ACTIVE,214.41,381.42,60.006,1554294606,"201051344001158","174011545737251",35.35,0.50,0,335.14,391.64,25.0,22.2,0.172,1232191.8,1232191.8,14645,0,0,0,L,1122011218,1,121.78,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554294616,346883.00
04/03/2019 08:30,2,1.609,ACTIVE,213.74,346.86,60.059,1554294606,"201051344000917","174011545737251",21.21,2.00,0,332.73,361.29,34.6,31.5,0.265,1247023.7,1247023.7,22313,0,0,0,L,1122011218,1,122.46,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554294617,346884.00
04/03/2019 08:30,2,0.660,ACTIVE,213.74,340.25,60.012,1554294606,"201051344000417","174011545737251",22.30,1.00,0,332.73,346.56,14.9,12.5,0.088,1002867.7,1002867.7,22524,0,0,0,L,1122011218,1,122.46,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554294618,346885.00
04/03/2019 08:30,2,1.443,ACTIVE,213.74,345.96,60.001,1554294606,"201051344000685","174011545737251",22.03,1.00,0,332.43,358.88,32.2,29.2,0.256,1251529.2,1251529.2,22524,0,0,0,L,1122011218,1,123.14,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554294619,346886.00
04/03/2019 08:30,2,1.631,ACTIVE,213.74,346.56,60.006,1554294606,"201051344000651","174011545737251",21.49,-0.50,0,333.33,360.69,35.5,32.4,0.278,1244228.5,1244228.5,22505,0,0,0,L,1122011218,1,122.91,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554294620,346887.00
04/03/2019 08:30,2,0.883,ACTIVE,213.74,385.03,60.033,1554294606,"201051344000594","174011545737251",35.50,2.00,0,333.93,397.35,31.8,28.8,0.225,1257966.4,1257966.4,46330,0,0,0,L,1122011218,1,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554294620,346888.00
04/03/2019 08:30,2,1.090,ACTIVE,214.19,377.52,59.996,1554294606,"201051344000469","174011545737251",34.61,0.00,0,335.44,398.86,38.4,35.2,0.296,1236616.5,1236616.5,14623,0,0,0,L,1122011218,1,121.55,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554294621,346889.00
04/03/2019 08:30,2,1.547,ACTIVE,213.74,346.26,59.959,1554294606,"201051344000585","174011545737251",21.21,1.50,0,333.03,359.48,33.2,30.2,0.256,1257210.9,1257210.9,22559,0,0,0,L,1122011218,1,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554294622,346890.00
04/03/2019 08:30,2,1.631,ACTIVE,214.64,361.59,60.012,1554294606,"201051344000853","174011545737251",32.48,1.00,0,336.34,384.13,53.6,49.9,0.420,1259976.1,1259976.1,14222,0,0,0,L,1122011218,1,122.46,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554294623,346891.00
04/03/2019 08:30,2,1.557,ACTIVE,213.51,345.66,60.006,1554294606,"201051344001145","174011545737251",21.49,1.00,0,333.93,360.38,33.9,30.8,0.265,1259854.3,1259854.3,22473,0,0,0,L,1122011218,1,122.46,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554294624,346892.00
04/03/2019 08:30,2,1.674,ACTIVE,213.51,346.56,60.006,1554294606,"201051344000438","174011545737251",21.53,1.00,0,333.33,361.59,36.5,33.3,0.287,1252520.6,1252520.6,22509,0,0,0,L,1122011218,1,122.91,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554294625,346893.00
04/03/2019 08:30,2,1.619,ACTIVE,213.29,345.06,60.028,1554294606,"201051344001135","174011545737251",21.09,1.00,0,334.54,388.94,34.6,31.5,0.270,1239497.1,1239497.1,22463,0,0,0,L,1122011218,1,122.46,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554294626,346894.00
04/03/2019 08:30,2,1.250,ACTIVE,214.19,377.82,60.012,1554294606,"201051344000983","174011545737251",34.47,1.50,0,336.04,396.75,43.6,40.2,0.345,1258153.0,1258153.0,14225,0,0,0,L,1122011218,1,122.01,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554294627,346895.00
04/03/2019 08:30,2,1.211,ACTIVE,213.74,344.15,60.001,1554294606,"201051344001203","174011545737251",22.54,1.00,0,333.03,356.78,27.6,24.7,0.217,1247277.0,1247277.0,22516,0,0,0,L,1122011218,1,123.14,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554294628,346896.00
04/03/2019 08:30,2,1.695,ACTIVE,213.29,345.96,60.017,1554294606,"201051344001230","174011545737251",21.23,2.00,0,331.83,360.08,36.5,33.3,0.287,1244246.1,1244246.1,22329,0,0,0,L,1122011218,1,122.68,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554294629,346897.00
04/03/2019 08:30,2,1.586,ACTIVE,213.29,345.36,60.012,1554294606,"201051344000646","174011545737251",21.07,1.00,0,333.93,388.34,33.9,30.8,0.274,1237215.9,1237215.9,22481,0,0,0,L,1122011218,1,122.68,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554294630,346898.00
04/03/2019 08:30,2,0.723,ACTIVE,214.19,381.42,59.996,1554294606,"201051344000867","174011545737251",35.42,2.00,0,333.93,394.05,26.0,23.2,0.164,1235489.0,1235489.0,46407,0,0,0,L,1122011218,1,122.23,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554294631,346899.00
04/03/2019 08:30,2,1.104,ACTIVE,214.64,379.92,60.012,1554294606,"201051344000633","174011545737251",34.75,1.50,0,335.44,395.85,38.9,35.7,0.296,1234272.8,1234272.8,46456,0,0,0,L,1122011218,1,122.46,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554294632,346900.00
04/03/2019 08:30,2,1.771,ACTIVE,213.29,345.96,59.996,1554294606,"201051344000955","174011545737251",21.31,1.50,0,331.53,360.99,38.3,35.0,0.309,1256928.4,1256928.4,22502,0,0,0,L,1122011218,1,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554294632,346901.00
04/03/2019 08:30,2,0.793,ACTIVE,214.19,382.03,60.006,1554294606,"201051344000648","174011545737251",35.40,0.50,0,334.54,394.35,28.4,25.4,0.186,1248159.3,1248159.3,45963,0,0,0,L,1122011218,1,121.55,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554294633,346902.00
04/03/2019 08:30,2,0.938,ACTIVE,214.41,379.92,60.017,1554294606,"201051344000645","174011545737251",34.95,2.00,0,335.14,394.65,33.3,30.2,0.243,1252904.6,1252904.6,45926,0,0,0,L,1122011218,1,122.23,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554294634,346903.00
04/03/2019 08:30,2,1.629,ACTIVE,214.19,361.89,60.001,1554294606,"201051344000569","174011545737251",32.50,1.50,0,335.44,384.43,53.6,49.8,0.424,1268890.5,1268890.5,14142,0,0,0,L,1122011218,1,121.55,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554294635,346904.00
04/03/2019 08:30,2,1.617,ACTIVE,214.41,372.41,60.001,1554294606,"179051228000119","174011545737251",33.56,3.30,0,336.94,391.64,55.0,51.1,0.446,56087.1,56087.1,14225,0,0,0,L,46974696,1,122.01,123.36,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554294636,346905.00
04/03/2019 08:45,2,1.014,ACTIVE,214.19,385.63,60.059,1554295505,"201051344000579","174011545737251",35.54,3.00,0,335.14,403.07,36.5,33.3,0.256,1268603.4,1268603.4,14594,0,0,0,L,1122011218,1,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554295507,346906.00
04/03/2019 08:45,2,1.877,ACTIVE,213.29,348.06,60.022,1554295505,"201051344001025","174011545737251",22.40,2.50,0,332.73,365.49,42.6,39.2,0.327,1251062.4,1251062.4,22522,0,0,0,L,1122011218,1,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554295508,346907.00
04/03/2019 08:45,2,2.182,ACTIVE,213.29,349.86,59.996,1554295505,"201051344001093","174011545737251",22.11,3.30,0,332.43,369.40,48.9,45.2,0.376,1235176.2,1235176.2,22545,0,0,0,L,1122011218,1,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554295508,346908.00
04/03/2019 08:45,2,2.047,ACTIVE,214.19,373.91,60.022,1554295505,"201051344000458","174011545737251",33.40,4.00,0,353.17,400.66,69.3,64.9,0.566,1251972.3,1251972.3,14335,0,0,0,L,1122011218,1,122.23,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554295509,346909.00
04/03/2019 08:45,2,2.186,ACTIVE,213.06,348.06,60.033,1554295505,"201051344000890","174011545737251",21.73,4.50,0,330.63,368.20,48.1,44.5,0.389,1249669.6,1249669.6,22470,0,0,0,L,1122011218,1,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554295510,346910.00
04/03/2019 08:45,2,0.779,ACTIVE,214.19,345.66,60.054,1554295505,"201051344000988","174011545737251",23.42,1.00,0,333.03,354.07,18.6,16.0,0.137,968178.8,968178.8,14672,0,0,0,L,1122011218,1,122.01,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554295511,346911.00
04/03/2019 08:45,2,2.027,ACTIVE,213.74,349.86,60.033,1554295505,"201051344000582","174011545737251",21.89,1.00,0,332.43,367.90,45.0,41.5,0.349,1228946.6,1228946.6,22441,0,0,0,L,1122011218,1,122.46,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554295512,346912.00
04/03/2019 08:45,2,1.465,ACTIVE,213.96,385.93,60.028,1554295505,"201051344000868","174011545737251",35.19,1.50,0,335.44,406.07,52.2,48.4,0.415,1237094.3,1237094.3,46389,0,0,0,L,1122011218,1,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554295513,346913.00
04/03/2019 08:45,2,2.082,ACTIVE,214.87,376.31,60.022,1554295505,"201051344000576","174011545737251",33.50,1.50,0,354.37,404.57,70.7,66.3,0.575,1255280.0,1255280.0,18420,0,0,0,L,1122011218,1,122.46,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554295514,346914.00
04/03/2019 08:45,2,0.924,ACTIVE,214.41,386.23,60.028,1554295505,"201051344001158","174011545737251",35.70,1.00,0,336.04,399.16,33.4,30.3,0.252,1232198.3,1232198.3,14646,0,0,0,L,1122011218,1,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554295515,346915.00
04/03/2019 08:45,2,2.225,ACTIVE,213.74,350.17,60.028,1554295505,"201051344000917","174011545737251",21.29,3.00,0,331.83,369.70,48.0,44.4,0.384,1247033.1,1247033.1,22314,0,0,0,L,1122011218,1,122.46,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554295516,346916.00
04/03/2019 08:45,2,0.832,ACTIVE,213.51,341.75,60.028,1554295505,"201051344000417","174011545737251",22.60,3.30,0,332.73,349.26,19.0,16.4,0.128,1002871.3,1002871.3,22525,0,0,0,L,1122011218,1,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554295517,346917.00
04/03/2019 08:45,2,1.977,ACTIVE,213.51,348.96,60.028,1554295505,"201051344000685","174011545737251",22.07,3.00,0,332.13,366.70,44.1,40.6,0.371,1251537.9,1251537.9,22525,0,0,0,L,1122011218,1,123.14,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554295518,346918.00
04/03/2019 08:45,2,2.236,ACTIVE,213.29,349.86,60.075,1554295505,"201051344000651","174011545737251",21.51,1.00,0,333.93,369.10,48.8,45.1,0.393,1244238.2,1244238.2,22506,0,0,0,L,1122011218,1,122.68,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554295519,346919.00
04/03/2019 08:45,2,1.186,ACTIVE,213.51,385.93,60.038,1554295505,"201051344000594","174011545737251",35.35,3.30,0,333.33,404.87,42.4,39.0,0.318,1257974.9,1257974.9,46331,0,0,0,L,1122011218,1,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554295520,346920.00
04/03/2019 08:45,2,1.439,ACTIVE,214.41,388.64,60.022,1554295505,"201051344000469","174011545737251",35.40,1.00,0,333.93,408.78,51.6,47.9,0.407,1236626.9,1236626.9,14624,0,0,0,L,1122011218,1,121.78,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554295521,346921.00
04/03/2019 08:45,2,2.156,ACTIVE,213.74,350.47,60.049,1554295505,"201051344000585","174011545737251",21.31,3.00,0,333.03,368.20,46.5,43.0,0.380,1257220.0,1257220.0,22560,0,0,0,L,1122011218,1,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554295522,346922.00
04/03/2019 08:45,2,2.277,ACTIVE,215.09,366.10,60.022,1554295505,"201051344000853","174011545737251",32.42,2.00,0,342.35,397.35,74.8,70.3,0.614,1259991.0,1259991.0,14223,0,0,0,L,1122011218,1,122.91,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554295523,346923.00
04/03/2019 08:45,2,2.176,ACTIVE,213.51,349.86,60.012,1554295505,"201051344001145","174011545737251",21.45,3.00,0,333.63,369.10,47.3,43.7,0.380,1259863.6,1259863.6,22474,0,0,0,L,1122011218,1,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554295524,346924.00
04/03/2019 08:45,2,2.287,ACTIVE,213.74,350.17,60.017,1554295505,"201051344000438","174011545737251",21.61,2.00,0,332.73,370.30,50.1,46.4,0.393,1252530.5,1252530.5,22510,0,0,0,L,1122011218,1,122.68,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554295525,346925.00
04/03/2019 08:45,2,2.268,ACTIVE,213.29,348.66,60.017,1554295505,"201051344001135","174011545737251",20.93,2.50,0,332.43,367.90,48.1,44.5,0.380,1239506.6,1239506.6,22464,0,0,0,L,1122011218,1,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554295526,346926.00
04/03/2019 08:45,2,1.836,ACTIVE,214.41,382.93,60.028,1554295505,"201051344000983","174011545737251",34.49,2.50,0,336.34,406.97,64.2,60.0,0.535,1258165.4,1258165.4,14226,0,0,0,L,1122011218,1,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554295527,346927.00
04/03/2019 08:45,2,1.604,ACTIVE,213.51,345.96,60.054,1554295505,"201051344001203","174011545737251",22.96,3.00,0,333.63,363.09,37.2,34.0,0.296,1247284.3,1247284.3,22517,0,0,0,L,1122011218,1,122.91,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554295528,346928.00
04/03/2019 08:45,2,2.311,ACTIVE,213.06,349.56,60.012,1554295505,"201051344001230","174011545737251",21.35,4.00,0,331.23,368.80,50.0,46.3,0.402,1244256.0,1244256.0,22330,0,0,0,L,1122011218,1,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554295529,346929.00
04/03/2019 08:45,2,2.207,ACTIVE,213.06,349.56,60.022,1554295505,"201051344000646","174011545737251",21.07,2.00,0,332.13,368.80,47.1,43.6,0.380,1237225.1,1237225.1,22482,0,0,0,L,1122011218,1,122.46,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554295529,346930.00
04/03/2019 08:45,2,0.938,ACTIVE,214.19,386.53,60.012,1554295505,"201051344000867","174011545737251",35.72,3.30,0,333.93,400.96,33.9,30.8,0.247,1235495.7,1235495.7,46408,0,0,0,L,1122011218,1,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554295530,346931.00
04/03/2019 08:45,2,1.471,ACTIVE,214.64,383.83,60.017,1554295505,"201051344000633","174011545737251",34.95,3.00,0,337.24,403.97,52.0,48.3,0.420,1234283.2,1234283.2,46457,0,0,0,L,1122011218,1,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554295531,346932.00
04/03/2019 08:45,2,2.416,ACTIVE,212.83,349.86,60.017,1554295505,"201051344000955","174011545737251",21.25,2.50,0,331.23,370.30,52.0,48.3,0.429,1256938.8,1256938.8,22503,0,0,0,L,1122011218,1,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554295532,346933.00
04/03/2019 08:45,2,1.039,ACTIVE,214.41,385.63,60.017,1554295505,"201051344000648","174011545737251",35.60,1.50,0,334.54,402.16,37.5,34.3,0.283,1248166.7,1248166.7,45964,0,0,0,L,1122011218,1,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554295533,346934.00
04/03/2019 08:45,2,1.234,ACTIVE,214.41,388.64,60.017,1554295505,"201051344000645","174011545737251",35.58,2.50,0,336.34,404.27,44.5,41.0,0.331,1252913.5,1252913.5,45927,0,0,0,L,1122011218,1,122.46,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554295534,346935.00
04/03/2019 08:45,2,2.271,ACTIVE,214.41,367.30,60.001,1554295505,"201051344000569","174011545737251",32.38,2.00,0,341.75,397.96,74.5,70.0,0.605,1268905.4,1268905.4,14143,0,0,0,L,1122011218,1,122.01,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554295535,346936.00
04/03/2019 08:45,2,2.264,ACTIVE,214.64,373.91,60.022,1554295505,"179051228000119","174011545737251",33.30,4.50,0,346.86,407.87,76.4,71.8,0.645,56102.4,56102.4,14226,0,0,0,L,46974696,1,122.46,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554295536,346937.00
04/03/2019 09:00,2,1.275,ACTIVE,215.32,388.34,59.996,1554296405,"201051344000579","174011545737251",35.60,3.70,0,336.34,406.97,46.2,42.7,0.345,1268612.9,1268612.9,14595,0,0,0,L,1122011218,1,122.91,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554296407,346938.00
04/03/2019 09:00,2,2.393,ACTIVE,213.96,351.07,59.975,1554296405,"201051344001025","174011545737251",22.26,3.70,0,332.43,374.81,53.9,50.1,0.433,1251073.5,1251073.5,22523,0,0,0,L,1122011218,1,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554296408,346939.00
