ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2019 09:00,2,2.730,ACTIVE,213.96,353.17,59.990,1554296405,"201051344001093","174011545737251",22.05,4.50,0,332.73,379.92,60.9,56.9,0.482,1235188.9,1235188.9,22546,0,0,0,L,1122011218,1,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554296409,346940.00
04/03/2019 09:00,2,2.740,ACTIVE,215.32,361.89,59.996,1554296405,"201051344000458","174011545737251",32.92,7.30,0,350.77,406.97,91.4,86.3,0.415,1251991.2,1251991.2,14336,0,0,0,L,1122011218,1,122.91,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554296410,346941.00
04/03/2019 09:00,2,2.797,ACTIVE,213.74,352.57,59.996,1554296405,"201051344000890","174011545737251",21.47,6.70,0,331.53,378.12,60.9,56.8,0.486,1249682.3,1249682.3,22471,0,0,0,L,1122011218,1,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554296411,346942.00
04/03/2019 09:00,2,0.977,ACTIVE,215.32,346.86,60.001,1554296405,"201051344000988","174011545737251",23.48,2.00,0,335.14,357.08,23.3,20.5,0.181,968183.4,968183.4,14673,0,0,0,L,1122011218,1,122.68,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554296412,346943.00
04/03/2019 09:00,2,2.604,ACTIVE,214.87,354.37,60.001,1554296405,"201051344000582","174011545737251",21.77,2.00,0,333.63,376.92,57.3,53.4,0.455,1228958.4,1228958.4,22442,0,0,0,L,1122011218,1,123.14,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554296413,346944.00
04/03/2019 09:00,2,1.889,ACTIVE,215.09,386.23,59.985,1554296405,"201051344000868","174011545737251",34.79,3.00,0,365.80,415.09,66.6,62.4,0.526,1237108.1,1237108.1,46390,0,0,0,L,1122011218,1,122.68,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554296414,346945.00
04/03/2019 09:00,2,2.729,ACTIVE,215.77,367.60,59.990,1554296405,"201051344000576","174011545737251",33.42,3.30,0,353.17,409.38,92.3,87.2,0.420,1255299.2,1255299.2,18421,0,0,0,L,1122011218,1,123.14,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554296415,346946.00
04/03/2019 09:00,2,1.168,ACTIVE,215.54,388.64,60.001,1554296405,"201051344001158","174011545737251",35.66,2.50,0,337.54,406.07,42.2,38.8,0.323,1232206.9,1232206.9,14647,0,0,0,L,1122011218,1,122.91,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554296416,346947.00
04/03/2019 09:00,2,2.820,ACTIVE,214.41,354.67,60.022,1554296405,"201051344000917","174011545737251",21.37,4.00,0,331.23,379.62,61.1,57.0,0.508,1247045.8,1247045.8,22315,0,0,0,L,1122011218,1,122.91,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554296417,346948.00
04/03/2019 09:00,2,1.018,ACTIVE,214.41,343.55,59.990,1554296405,"201051344000417","174011545737251",22.66,4.50,0,332.43,353.47,23.4,20.6,0.168,1002876.0,1002876.0,22526,0,0,0,L,1122011218,1,122.68,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554296418,346949.00
04/03/2019 09:00,2,2.570,ACTIVE,214.19,353.17,59.959,1554296405,"201051344000685","174011545737251",21.97,3.70,0,332.13,376.01,57.2,53.3,0.482,1251549.5,1251549.5,22526,0,0,0,L,1122011218,1,123.59,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554296419,346950.00
04/03/2019 09:00,2,2.818,ACTIVE,214.64,354.37,59.975,1554296405,"201051344000651","174011545737251",21.59,2.00,0,332.73,381.12,61.6,57.5,0.486,1244251.0,1244251.0,22507,0,0,0,L,1122011218,1,123.36,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554296420,346951.00
04/03/2019 09:00,2,1.529,ACTIVE,214.64,391.04,60.001,1554296405,"201051344000594","174011545737251",35.60,5.00,0,333.93,410.88,55.5,51.6,0.438,1257986.0,1257986.0,46332,0,0,0,L,1122011218,1,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554296420,346952.00
04/03/2019 09:00,2,1.834,ACTIVE,215.77,391.04,59.990,1554296405,"201051344000469","174011545737251",35.33,1.50,0,368.20,416.59,65.8,61.6,0.544,1236640.5,1236640.5,14625,0,0,0,L,1122011218,1,122.46,123.59,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554296421,346953.00
04/03/2019 09:00,2,2.799,ACTIVE,214.64,354.97,59.953,1554296405,"201051344000585","174011545737251",21.11,4.00,0,332.43,377.82,59.9,55.9,0.486,1257232.4,1257232.4,22561,0,0,0,L,1122011218,1,122.68,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554296422,346954.00
04/03/2019 09:00,2,2.920,ACTIVE,216.22,359.18,60.033,1554296405,"201051344000853","174011545737251",32.46,5.00,0,341.15,400.96,96.1,90.8,0.442,1260011.1,1260011.1,14224,0,0,0,L,1122011218,1,123.36,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554296423,346955.00
04/03/2019 09:00,2,2.791,ACTIVE,214.19,354.97,59.990,1554296405,"201051344001145","174011545737251",21.39,4.00,0,333.33,379.62,60.5,56.5,0.491,1259876.1,1259876.1,22475,0,0,0,L,1122011218,1,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554296424,346956.00
04/03/2019 09:00,2,2.928,ACTIVE,214.41,355.28,59.980,1554296405,"201051344000438","174011545737251",21.35,3.70,0,333.33,380.52,63.3,59.2,0.513,1252543.7,1252543.7,22511,0,0,0,L,1122011218,1,123.36,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554296425,346957.00
04/03/2019 09:00,2,2.885,ACTIVE,214.19,352.87,60.001,1554296405,"201051344001135","174011545737251",20.99,4.00,0,332.13,378.72,61.4,57.3,0.491,1239519.3,1239519.3,22465,0,0,0,L,1122011218,1,122.91,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554296426,346958.00
04/03/2019 09:00,2,2.592,ACTIVE,215.54,370.00,59.985,1554296405,"201051344000983","174011545737251",33.73,4.00,0,356.78,412.38,88.6,83.6,0.420,1258183.3,1258183.3,14227,0,0,0,L,1122011218,1,123.14,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554296427,346959.00
04/03/2019 09:00,2,2.037,ACTIVE,214.41,349.86,59.959,1554296405,"201051344001203","174011545737251",22.80,4.00,0,333.63,370.60,47.2,43.6,0.376,1247294.0,1247294.0,22518,0,0,0,L,1122011218,1,123.59,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554296428,346960.00
04/03/2019 09:00,2,2.961,ACTIVE,213.96,353.17,59.985,1554296405,"201051344001230","174011545737251",21.11,6.00,0,330.03,381.12,63.3,59.2,0.517,1244269.1,1244269.1,22331,0,0,0,L,1122011218,1,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554296429,346961.00
04/03/2019 09:00,2,2.838,ACTIVE,213.96,353.77,60.001,1554296405,"201051344000646","174011545737251",20.99,3.70,0,330.93,377.82,60.4,56.3,0.508,1237237.6,1237237.6,22483,0,0,0,L,1122011218,1,123.14,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554296430,346962.00
04/03/2019 09:00,2,1.164,ACTIVE,215.32,391.34,59.990,1554296405,"201051344000867","174011545737251",35.94,4.00,0,335.44,405.77,42.6,39.2,0.323,1235504.4,1235504.4,46409,0,0,0,L,1122011218,1,123.14,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554296431,346963.00
04/03/2019 09:00,2,1.859,ACTIVE,215.77,386.53,60.006,1554296405,"201051344000633","174011545737251",34.85,4.50,0,363.99,411.48,65.7,61.5,0.539,1234296.9,1234296.9,46458,0,0,0,L,1122011218,1,123.36,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554296432,346964.00
04/03/2019 09:00,2,3.027,ACTIVE,213.74,353.47,59.996,1554296405,"201051344000955","174011545737251",21.31,4.00,0,331.53,381.73,65.3,61.1,0.530,1256952.4,1256952.4,22504,0,0,0,L,1122011218,1,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554296433,346965.00
04/03/2019 09:00,2,1.275,ACTIVE,215.32,391.64,59.996,1554296405,"201051344000648","174011545737251",36.00,2.50,0,336.34,408.48,46.5,42.9,0.354,1248176.3,1248176.3,45965,0,0,0,L,1122011218,1,122.46,123.36,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554296434,346966.00
04/03/2019 09:00,2,1.611,ACTIVE,215.77,387.74,60.006,1554296405,"201051344000645","174011545737251",35.29,3.00,0,338.44,410.88,57.6,53.6,0.455,1252925.3,1252925.3,45928,0,0,0,L,1122011218,1,123.36,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554296435,346967.00
04/03/2019 09:00,2,2.857,ACTIVE,215.54,363.09,59.990,1554296405,"201051344000569","174011545737251",32.94,5.00,0,342.05,400.36,95.3,90.1,0.438,1268925.4,1268925.4,14144,0,0,0,L,1122011218,1,122.68,123.36,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554296436,346968.00
04/03/2019 09:00,2,2.959,ACTIVE,216.00,359.48,59.985,1554296405,"179051228000119","174011545737251",32.82,8.50,0,345.06,406.97,98.4,93.0,0.455,56123.0,56123.0,14227,0,0,0,L,46974696,1,123.14,123.81,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554296437,346969.00
04/03/2019 09:15,2,1.613,ACTIVE,215.77,393.15,59.990,1554297305,"201051344000579","174011545737251",35.80,5.50,0,372.11,413.29,58.6,54.6,0.446,1268624.8,1268624.8,14596,0,0,0,L,1122011218,1,122.91,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554297306,346970.00
04/03/2019 09:15,2,2.914,ACTIVE,214.41,355.58,59.975,1554297305,"201051344001025","174011545737251",22.34,5.50,0,333.03,382.93,65.9,61.7,0.535,1251087.5,1251087.5,22524,0,0,0,L,1122011218,1,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554297307,346971.00
04/03/2019 09:15,2,3.258,ACTIVE,214.64,358.58,59.996,1554297305,"201051344001093","174011545737251",22.11,6.00,0,332.13,386.23,72.9,68.5,0.575,1235204.6,1235204.6,22547,0,0,0,L,1122011218,1,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554297308,346972.00
04/03/2019 09:15,2,3.496,ACTIVE,215.54,356.78,59.996,1554297305,"201051344000458","174011545737251",32.18,10.30,0,342.95,388.94,114.0,108.1,0.526,1252015.5,1252015.5,14337,0,0,0,L,1122011218,1,123.14,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554297309,346973.00
04/03/2019 09:15,2,3.500,ACTIVE,214.19,356.78,59.996,1554297305,"201051344000890","174011545737251",21.19,9.00,0,332.43,387.44,75.1,70.6,0.614,1249698.2,1249698.2,22472,0,0,0,L,1122011218,1,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554297310,346974.00
04/03/2019 09:15,2,1.209,ACTIVE,215.54,348.96,59.996,1554297305,"201051344000988","174011545737251",23.50,3.00,0,333.93,361.59,28.8,25.9,0.221,968189.1,968189.1,14674,0,0,0,L,1122011218,1,122.68,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554297311,346975.00
04/03/2019 09:15,2,3.201,ACTIVE,214.87,358.88,60.006,1554297305,"201051344000582","174011545737251",21.81,3.00,0,333.33,386.23,70.8,66.4,0.570,1228973.4,1228973.4,22443,0,0,0,L,1122011218,1,122.91,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554297312,346976.00
04/03/2019 09:15,2,2.371,ACTIVE,215.09,382.33,59.980,1554297305,"201051344000868","174011545737251",35.13,5.00,0,365.49,421.40,84.1,79.2,0.376,1237125.8,1237125.8,46391,0,0,0,L,1122011218,1,122.68,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554297313,346977.00
04/03/2019 09:15,2,3.381,ACTIVE,216.00,367.00,60.001,1554297305,"201051344000576","174011545737251",33.26,6.00,0,350.77,393.15,114.0,108.1,0.530,1255323.6,1255323.6,18422,0,0,0,L,1122011218,1,123.36,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554297314,346978.00
04/03/2019 09:15,2,1.445,ACTIVE,216.00,388.04,59.996,1554297305,"201051344001158","174011545737251",35.36,3.30,0,338.14,411.18,51.8,48.0,0.415,1232217.8,1232217.8,14648,0,0,0,L,1122011218,1,122.91,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554297315,346979.00
04/03/2019 09:15,2,3.488,ACTIVE,214.64,359.18,60.006,1554297305,"201051344000917","174011545737251",21.05,5.50,0,333.63,388.04,74.3,69.8,0.623,1247061.6,1247061.6,22316,0,0,0,L,1122011218,1,122.68,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554297316,346980.00
04/03/2019 09:15,2,1.227,ACTIVE,214.41,345.96,59.996,1554297305,"201051344000417","174011545737251",22.42,7.00,0,332.73,357.38,27.9,25.0,0.208,1002881.6,1002881.6,22527,0,0,0,L,1122011218,1,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554297317,346981.00
04/03/2019 09:15,2,3.213,ACTIVE,214.41,357.98,59.996,1554297305,"201051344000685","174011545737251",21.79,5.50,0,333.33,385.03,71.0,66.6,0.592,1251564.5,1251564.5,22527,0,0,0,L,1122011218,1,123.36,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554297318,346982.00
04/03/2019 09:15,2,3.439,ACTIVE,214.87,358.58,59.996,1554297305,"201051344000651","174011545737251",21.35,3.30,0,333.03,387.14,74.4,69.9,0.592,1244266.9,1244266.9,22508,0,0,0,L,1122011218,1,123.59,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554297318,346983.00
04/03/2019 09:15,2,1.977,ACTIVE,214.87,392.85,59.990,1554297305,"201051344000594","174011545737251",35.44,7.00,0,364.89,419.30,71.3,66.9,0.557,1258000.8,1258000.8,46333,0,0,0,L,1122011218,1,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554297319,346984.00
04/03/2019 09:15,2,2.303,ACTIVE,216.00,382.93,59.990,1554297305,"201051344000469","174011545737251",35.15,3.70,0,366.70,424.41,82.1,77.3,0.380,1236657.8,1236657.8,14626,0,0,0,L,1122011218,1,122.68,123.59,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554297320,346985.00
04/03/2019 09:15,2,3.412,ACTIVE,214.87,358.88,60.006,1554297305,"201051344000585","174011545737251",21.09,5.50,0,334.54,386.53,73.0,68.5,0.592,1257247.9,1257247.9,22562,0,0,0,L,1122011218,1,122.68,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554297321,346986.00
04/03/2019 09:15,2,3.551,ACTIVE,216.45,359.78,59.990,1554297305,"201051344000853","174011545737251",32.40,5.50,0,342.35,388.04,116.6,110.6,0.535,1260036.3,1260036.3,14225,0,0,0,L,1122011218,1,123.81,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554297322,346987.00
04/03/2019 09:15,2,3.482,ACTIVE,214.41,358.58,59.990,1554297305,"201051344001145","174011545737251",21.05,5.50,0,333.63,387.74,74.3,69.8,0.601,1259891.8,1259891.8,22476,0,0,0,L,1122011218,1,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554297323,346988.00
04/03/2019 09:15,2,3.570,ACTIVE,214.41,359.18,60.001,1554297305,"201051344000438","174011545737251",21.15,5.00,0,333.93,388.94,76.5,71.9,0.614,1252560.1,1252560.1,22512,0,0,0,L,1122011218,1,123.14,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554297324,346989.00
04/03/2019 09:15,2,3.516,ACTIVE,214.19,356.18,59.996,1554297305,"201051344001135","174011545737251",20.87,6.00,0,333.03,387.74,74.3,69.8,0.583,1239535.2,1239535.2,22466,0,0,0,L,1122011218,1,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554297325,346990.00
04/03/2019 09:15,2,3.299,ACTIVE,215.77,368.80,60.001,1554297305,"201051344000983","174011545737251",33.36,7.00,0,352.87,394.95,111.5,105.7,0.530,1258206.9,1258206.9,14228,0,0,0,L,1122011218,1,123.14,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554297326,346991.00
04/03/2019 09:15,2,2.465,ACTIVE,214.64,353.77,60.012,1554297305,"201051344001203","174011545737251",22.68,6.00,0,334.24,377.52,56.7,52.8,0.460,1247306.0,1247306.0,22519,0,0,0,L,1122011218,1,123.36,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554297327,346992.00
04/03/2019 09:15,2,3.555,ACTIVE,213.96,356.78,59.959,1554297305,"201051344001230","174011545737251",21.21,7.70,0,332.43,387.44,76.4,71.8,0.623,1244285.5,1244285.5,22332,0,0,0,L,1122011218,1,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554297328,346993.00
04/03/2019 09:15,2,3.475,ACTIVE,213.96,358.28,59.980,1554297305,"201051344000646","174011545737251",20.79,5.50,0,332.73,386.83,73.2,68.8,0.605,1237253.2,1237253.2,22484,0,0,0,L,1122011218,1,122.91,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554297329,346994.00
04/03/2019 09:15,2,1.422,ACTIVE,215.54,391.94,60.001,1554297305,"201051344000867","174011545737251",35.82,4.50,0,334.54,412.38,51.9,48.2,0.384,1235515.3,1235515.3,46410,0,0,0,L,1122011218,1,123.14,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554297330,346995.00
04/03/2019 09:15,2,2.266,ACTIVE,215.77,381.73,60.001,1554297305,"201051344000633","174011545737251",35.05,6.00,0,362.79,419.90,80.5,75.8,0.371,1234313.9,1234313.9,46459,0,0,0,L,1122011218,1,123.36,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554297331,346996.00
04/03/2019 09:15,2,3.664,ACTIVE,213.96,357.98,60.012,1554297305,"201051344000955","174011545737251",21.05,6.70,0,332.13,387.74,78.2,73.6,0.636,1256969.3,1256969.3,22505,0,0,0,L,1122011218,1,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554297332,346997.00
04/03/2019 09:15,2,1.553,ACTIVE,215.54,393.45,59.980,1554297305,"201051344000648","174011545737251",35.86,3.00,0,369.40,414.79,56.4,52.5,0.451,1248188.3,1248188.3,45966,0,0,0,L,1122011218,1,122.46,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554297333,346998.00
04/03/2019 09:15,2,1.996,ACTIVE,216.00,390.44,59.996,1554297305,"201051344000645","174011545737251",35.15,3.70,0,367.00,418.39,71.2,66.8,0.566,1252940.3,1252940.3,45929,0,0,0,L,1122011218,1,123.36,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554297334,346999.00
04/03/2019 09:15,2,3.545,ACTIVE,215.77,359.48,60.012,1554297305,"201051344000569","174011545737251",32.30,7.00,0,342.35,388.64,116.0,110.1,0.535,1268950.5,1268950.5,14145,0,0,0,L,1122011218,1,122.68,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554297335,347000.00
04/03/2019 09:15,2,3.629,ACTIVE,216.00,362.19,60.012,1554297305,"179051228000119","174011545737251",32.46,9.00,0,338.74,390.14,119.3,113.2,0.575,56148.8,56148.8,14228,0,0,0,L,46974696,1,123.14,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554297335,347001.00
04/03/2019 09:30,2,2.303,ACTIVE,216.67,384.43,60.033,1554298204,"201051344000579","174011545737251",35.31,7.30,0,367.60,422.00,82.5,77.7,0.367,1268641.2,1268641.2,14597,0,0,0,L,1122011218,1,123.14,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554298206,347002.00
04/03/2019 09:30,2,3.424,ACTIVE,215.32,357.38,60.022,1554298204,"201051344001025","174011545737251",22.15,7.00,0,334.54,387.74,76.9,72.3,0.614,1251104.2,1251104.2,22525,0,0,0,L,1122011218,1,123.14,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554298207,347003.00
04/03/2019 09:30,2,3.777,ACTIVE,215.32,348.96,60.022,1554298204,"201051344001093","174011545737251",22.03,8.50,0,333.63,389.84,84.4,79.6,0.358,1235222.9,1235222.9,22548,0,0,0,L,1122011218,1,123.36,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554298208,347004.00
04/03/2019 09:30,2,4.129,ACTIVE,216.67,355.28,60.028,1554298204,"201051344000458","174011545737251",31.87,12.30,0,339.34,388.04,133.3,126.7,0.605,1252044.9,1252044.9,14338,0,0,0,L,1122011218,1,123.36,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554298209,347005.00
04/03/2019 09:30,2,4.176,ACTIVE,214.87,346.56,60.033,1554298204,"201051344000890","174011545737251",20.75,13.00,0,331.53,390.14,87.7,82.7,0.402,1249717.3,1249717.3,22473,0,0,0,L,1122011218,1,123.59,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554298210,347006.00
04/03/2019 09:30,2,1.479,ACTIVE,216.45,351.07,60.012,1554298204,"201051344000988","174011545737251",23.20,3.30,0,336.94,365.80,34.9,31.7,0.278,968196.3,968196.3,14675,0,0,0,L,1122011218,1,122.91,124.04,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554298211,347007.00
04/03/2019 09:30,2,3.979,ACTIVE,215.77,348.96,60.028,1554298204,"201051344000582","174011545737251",20.97,5.50,0,333.33,391.94,84.5,79.7,0.376,1228991.6,1228991.6,22444,0,0,0,L,1122011218,1,123.59,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554298212,347008.00
04/03/2019 09:30,2,3.328,ACTIVE,216.00,376.31,60.017,1554298204,"201051344000868","174011545737251",34.17,6.70,0,360.38,403.97,115.1,109.2,0.517,1237149.1,1237149.1,46392,0,0,0,L,1122011218,1,122.91,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554298213,347009.00
04/03/2019 09:30,2,4.197,ACTIVE,217.13,358.28,60.022,1554298204,"201051344000576","174011545737251",32.01,7.00,0,339.65,394.65,136.1,129.4,0.628,1255353.3,1255353.3,18423,0,0,0,L,1122011218,1,123.59,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554298214,347010.00
04/03/2019 09:30,2,1.764,ACTIVE,216.90,392.55,60.017,1554298204,"201051344001158","174011545737251",35.60,4.00,0,370.00,416.89,63.7,59.5,0.526,1232231.1,1232231.1,14649,0,0,0,L,1122011218,1,123.14,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554298215,347011.00
04/03/2019 09:30,2,4.090,ACTIVE,215.54,349.26,60.001,1554298204,"201051344000917","174011545737251",20.93,9.00,0,333.33,391.04,86.7,81.7,0.393,1247080.6,1247080.6,22317,0,0,0,L,1122011218,1,123.59,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554298216,347012.00
04/03/2019 09:30,2,1.424,ACTIVE,215.32,346.56,60.017,1554298204,"201051344000417","174011545737251",22.80,9.00,0,335.44,359.48,32.8,29.8,0.256,1002888.5,1002888.5,22528,0,0,0,L,1122011218,1,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554298217,347013.00
04/03/2019 09:30,2,3.729,ACTIVE,215.09,348.36,60.022,1554298204,"201051344000685","174011545737251",21.71,7.30,0,333.93,390.44,82.1,77.3,0.384,1251582.5,1251582.5,22528,0,0,0,L,1122011218,1,124.04,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554298218,347014.00
04/03/2019 09:30,2,4.010,ACTIVE,215.54,349.26,59.990,1554298204,"201051344000651","174011545737251",21.25,6.30,0,334.24,390.44,86.4,81.5,0.384,1244285.8,1244285.8,22509,0,0,0,L,1122011218,1,124.04,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554298219,347015.00
04/03/2019 09:30,2,2.627,ACTIVE,215.54,380.52,60.012,1554298204,"201051344000594","174011545737251",34.75,11.00,0,365.80,422.30,92.7,87.5,0.407,1258019.8,1258019.8,46334,0,0,0,L,1122011218,1,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554298220,347016.00
04/03/2019 09:30,2,3.193,ACTIVE,216.67,382.03,60.017,1554298204,"201051344000469","174011545737251",34.83,5.50,0,364.29,406.67,112.5,106.7,0.530,1236680.0,1236680.0,14627,0,0,0,L,1122011218,1,122.91,124.04,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554298221,347017.00
04/03/2019 09:30,2,3.910,ACTIVE,215.54,348.96,60.022,1554298204,"201051344000585","174011545737251",21.41,8.50,0,334.24,390.14,84.8,79.9,0.384,1257266.5,1257266.5,22563,0,0,0,L,1122011218,1,123.36,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554298222,347018.00
04/03/2019 09:30,2,4.090,ACTIVE,217.35,364.59,60.022,1554298204,"201051344000853","174011545737251",32.68,6.30,0,340.85,393.75,135.4,128.8,0.623,1260066.2,1260066.2,14226,0,0,0,L,1122011218,1,123.81,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554298223,347019.00
04/03/2019 09:30,2,4.127,ACTIVE,215.32,348.66,60.001,1554298204,"201051344001145","174011545737251",20.67,7.70,0,334.24,390.44,86.4,81.5,0.389,1259910.8,1259910.8,22477,0,0,0,L,1122011218,1,123.36,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554298223,347020.00
04/03/2019 09:30,2,4.217,ACTIVE,215.32,349.26,60.028,1554298204,"201051344000438","174011545737251",20.73,8.00,0,332.43,390.74,88.6,83.6,0.407,1252579.4,1252579.4,22513,0,0,0,L,1122011218,1,123.81,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554298224,347021.00
04/03/2019 09:30,2,4.033,ACTIVE,215.32,346.56,60.022,1554298204,"201051344001135","174011545737251",21.07,9.30,0,333.63,388.64,86.1,81.2,0.376,1239554.1,1239554.1,22467,0,0,0,L,1122011218,1,123.59,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554298225,347022.00
04/03/2019 09:30,2,4.117,ACTIVE,216.90,359.48,60.012,1554298204,"201051344000983","174011545737251",32.12,7.00,0,340.55,395.55,134.0,127.4,0.632,1258236.1,1258236.1,14229,0,0,0,L,1122011218,1,123.36,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554298226,347023.00
04/03/2019 09:30,2,2.877,ACTIVE,215.09,355.28,60.028,1554298204,"201051344001203","174011545737251",22.68,7.70,0,334.84,382.03,66.2,61.9,0.539,1247320.2,1247320.2,22520,0,0,0,L,1122011218,1,123.81,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554298227,347024.00
04/03/2019 09:30,2,4.145,ACTIVE,214.64,346.86,60.017,1554298204,"201051344001230","174011545737251",21.01,10.70,0,332.43,389.54,88.2,83.2,0.402,1244304.9,1244304.9,22333,0,0,0,L,1122011218,1,123.36,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554298228,347025.00
04/03/2019 09:30,2,4.045,ACTIVE,214.87,348.66,60.001,1554298204,"201051344000646","174011545737251",20.77,9.00,0,332.73,390.74,85.2,80.3,0.384,1237271.8,1237271.8,22485,0,0,0,L,1122011218,1,123.36,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554298229,347026.00
04/03/2019 09:30,2,1.766,ACTIVE,216.22,391.94,60.022,1554298204,"201051344000867","174011545737251",35.66,6.00,0,368.20,417.49,63.8,59.7,0.495,1235528.5,1235528.5,46411,0,0,0,L,1122011218,1,123.36,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554298230,347027.00
04/03/2019 09:30,2,2.818,ACTIVE,216.45,379.62,60.012,1554298204,"201051344000633","174011545737251",34.63,10.30,0,363.69,401.86,98.8,93.5,0.455,1234334.9,1234334.9,46460,0,0,0,L,1122011218,1,123.59,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554298231,347028.00
04/03/2019 09:30,2,4.236,ACTIVE,214.64,347.16,60.017,1554298204,"201051344000955","174011545737251",20.97,11.30,0,333.03,388.64,90.1,85.0,0.415,1256989.1,1256989.1,22506,0,0,0,L,1122011218,1,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554298232,347029.00
04/03/2019 09:30,2,1.967,ACTIVE,216.22,390.74,60.038,1554298204,"201051344000648","174011545737251",35.19,3.70,0,368.20,421.10,70.0,65.6,0.566,1248202.9,1248202.9,45967,0,0,0,L,1122011218,1,122.91,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554298233,347030.00
04/03/2019 09:30,2,2.549,ACTIVE,216.67,381.73,60.049,1554298204,"201051344000645","174011545737251",35.01,6.30,0,367.30,422.60,90.3,85.3,0.402,1252959.0,1252959.0,45930,0,0,0,L,1122011218,1,123.59,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554298234,347031.00
04/03/2019 09:30,2,4.119,ACTIVE,216.45,361.89,60.022,1554298204,"201051344000569","174011545737251",32.38,8.00,0,341.45,391.64,135.1,128.5,0.623,1268980.2,1268980.2,14146,0,0,0,L,1122011218,1,122.91,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554298235,347032.00
04/03/2019 09:30,2,4.270,ACTIVE,216.67,360.99,60.012,1554298204,"179051228000119","174011545737251",31.97,10.00,0,338.44,391.34,138.2,131.4,0.645,56179.4,56179.4,14229,0,0,0,L,46974696,1,123.36,124.27,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554298235,347033.00
04/03/2019 09:45,2,3.604,ACTIVE,217.58,377.22,60.038,1554299104,"201051344000579","174011545737251",34.07,9.70,0,357.98,405.47,124.3,118.1,0.575,1268665.2,1268665.2,14598,0,0,0,L,1122011218,1,123.81,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554299105,347034.00
04/03/2019 09:45,2,3.957,ACTIVE,215.54,347.46,60.065,1554299104,"201051344001025","174011545737251",22.17,10.30,0,323.11,389.84,88.8,83.8,0.384,1251123.7,1251123.7,22526,0,0,0,L,1122011218,1,123.36,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554299106,347035.00
04/03/2019 09:45,2,4.359,ACTIVE,215.77,350.47,60.038,1554299104,"201051344001093","174011545737251",21.83,10.00,0,321.01,373.31,96.4,91.1,0.429,1235244.3,1235244.3,22549,0,0,0,L,1122011218,1,123.81,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554299107,347036.00
04/03/2019 09:45,2,4.760,ACTIVE,217.58,357.68,60.038,1554299104,"201051344000458","174011545737251",31.67,11.70,0,335.14,396.15,152.7,145.4,0.689,1252078.8,1252078.8,14339,0,0,0,L,1122011218,1,123.81,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554299108,347037.00
04/03/2019 09:45,2,4.760,ACTIVE,215.09,350.47,60.028,1554299104,"201051344000890","174011545737251",20.69,14.70,0,323.11,374.51,99.7,94.3,0.438,1249739.5,1249739.5,22474,0,0,0,L,1122011218,1,123.59,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554299109,347038.00
04/03/2019 09:45,2,1.955,ACTIVE,217.58,354.97,60.033,1554299104,"201051344000988","174011545737251",23.42,3.70,0,326.72,376.92,46.5,42.9,0.367,968205.4,968205.4,14676,0,0,0,L,1122011218,1,123.59,124.27,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554299110,347039.00
04/03/2019 09:45,2,4.652,ACTIVE,216.00,350.17,60.038,1554299104,"201051344000582","174011545737251",20.75,7.00,0,322.51,372.41,97.8,92.5,0.433,1229013.1,1229013.1,22445,0,0,0,L,1122011218,1,123.81,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554299111,347040.00
04/03/2019 09:45,2,4.535,ACTIVE,216.90,366.70,60.043,1554299104,"201051344000868","174011545737251",32.76,7.70,0,346.26,404.87,150.5,143.3,0.694,1237180.3,1237180.3,46393,0,0,0,L,1122011218,1,123.36,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554299112,347041.00
04/03/2019 09:45,2,4.820,ACTIVE,217.80,361.29,60.033,1554299104,"201051344000576","174011545737251",31.85,8.00,0,339.04,400.66,155.5,148.2,0.716,1255387.9,1255387.9,18424,0,0,0,L,1122011218,1,123.81,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554299112,347042.00
04/03/2019 09:45,2,3.008,ACTIVE,217.80,378.12,60.033,1554299104,"201051344001158","174011545737251",34.45,6.30,0,364.89,421.70,104.9,99.3,0.473,1232249.9,1232249.9,14650,0,0,0,L,1122011218,1,123.81,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554299113,347043.00
04/03/2019 09:45,2,4.729,ACTIVE,215.77,350.17,60.017,1554299104,"201051344000917","174011545737251",20.69,9.30,0,321.01,373.61,99.0,93.6,0.455,1247102.5,1247102.5,22318,0,0,0,L,1122011218,1,123.59,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554299114,347044.00
04/03/2019 09:45,2,1.674,ACTIVE,215.54,348.96,60.033,1554299104,"201051344000417","174011545737251",22.84,10.30,0,324.32,363.99,38.8,35.6,0.301,1002896.6,1002896.6,22529,0,0,0,L,1122011218,1,123.36,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554299115,347045.00
04/03/2019 09:45,2,4.215,ACTIVE,215.32,348.96,60.028,1554299104,"201051344000685","174011545737251",21.67,9.30,0,322.81,370.60,92.5,87.4,0.442,1251602.9,1251602.9,22529,0,0,0,L,1122011218,1,124.04,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554299116,347046.00
04/03/2019 09:45,2,4.594,ACTIVE,215.77,350.17,60.022,1554299104,"201051344000651","174011545737251",21.05,7.30,0,323.11,373.31,98.0,92.6,0.438,1244307.6,1244307.6,22510,0,0,0,L,1122011218,1,124.04,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554299117,347047.00
04/03/2019 09:45,2,3.936,ACTIVE,216.22,371.81,60.049,1554299104,"201051344000594","174011545737251",33.58,14.30,0,354.67,406.37,133.8,127.2,0.592,1258046.1,1258046.1,46335,0,0,0,L,1122011218,1,123.14,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554299118,347048.00
04/03/2019 09:45,2,4.801,ACTIVE,217.80,360.99,60.022,1554299104,"201051344000469","174011545737251",31.99,7.00,0,340.25,406.07,155.5,148.2,0.720,1236712.8,1236712.8,14628,0,0,0,L,1122011218,1,123.36,124.72,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554299119,347049.00
04/03/2019 09:45,2,4.545,ACTIVE,216.00,349.86,60.022,1554299104,"201051344000585","174011545737251",21.21,9.30,0,321.91,372.11,97.6,92.3,0.442,1257288.0,1257288.0,22564,0,0,0,L,1122011218,1,123.36,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554299120,347050.00
04/03/2019 09:45,2,4.754,ACTIVE,218.26,361.59,59.985,1554299104,"201051344000853","174011545737251",32.22,8.50,0,337.84,398.26,155.2,147.8,0.720,1260100.7,1260100.7,14227,0,0,0,L,1122011218,1,124.27,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554299121,347051.00
04/03/2019 09:45,2,4.756,ACTIVE,215.32,349.86,60.054,1554299104,"201051344001145","174011545737251",20.50,10.00,0,316.20,404.87,98.8,93.4,0.446,1259932.6,1259932.6,22478,0,0,0,L,1122011218,1,123.36,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554299122,347052.00
04/03/2019 09:45,2,4.760,ACTIVE,215.77,351.37,60.033,1554299104,"201051344000438","174011545737251",20.85,9.70,0,323.11,374.81,100.6,95.2,0.460,1252601.7,1252601.7,22514,0,0,0,L,1122011218,1,124.04,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554299123,347053.00
04/03/2019 09:45,2,4.709,ACTIVE,215.54,348.96,60.022,1554299104,"201051344001135","174011545737251",20.61,10.00,0,323.11,372.11,98.3,93.0,0.429,1239575.8,1239575.8,22468,0,0,0,L,1122011218,1,123.59,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554299124,347054.00
04/03/2019 09:45,2,4.729,ACTIVE,217.58,360.38,60.017,1554299104,"201051344000983","174011545737251",32.08,8.00,0,339.65,397.66,153.6,146.3,0.720,1258270.2,1258270.2,14230,0,0,0,L,1122011218,1,123.81,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554299125,347055.00
04/03/2019 09:45,2,3.307,ACTIVE,215.77,358.28,59.996,1554299104,"201051344001203","174011545737251",22.56,9.30,0,321.91,387.44,75.6,71.1,0.619,1247336.8,1247336.8,22521,0,0,0,L,1122011218,1,124.04,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554299126,347056.00
04/03/2019 09:45,2,4.764,ACTIVE,214.87,348.66,60.059,1554299104,"201051344001230","174011545737251",20.79,12.30,0,322.51,373.01,100.5,95.1,0.464,1244327.1,1244327.1,22334,0,0,0,L,1122011218,1,123.59,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554299127,347057.00
04/03/2019 09:45,2,4.639,ACTIVE,215.09,351.07,60.022,1554299104,"201051344000646","174011545737251",20.71,10.70,0,323.72,374.21,97.3,92.0,0.451,1237293.3,1237293.3,22486,0,0,0,L,1122011218,1,123.59,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554299128,347058.00
04/03/2019 09:45,2,2.652,ACTIVE,216.67,383.83,60.028,1554299104,"201051344000867","174011545737251",35.19,8.00,0,367.30,425.31,94.8,89.6,0.415,1235546.3,1235546.3,46412,0,0,0,L,1122011218,1,123.59,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554299129,347059.00
04/03/2019 09:45,2,3.629,ACTIVE,217.13,375.41,60.028,1554299104,"201051344000633","174011545737251",33.91,12.30,0,359.48,405.77,124.8,118.5,0.575,1234360.8,1234360.8,46461,0,0,0,L,1122011218,1,123.81,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554299130,347060.00
04/03/2019 09:45,2,4.637,ACTIVE,214.87,359.48,60.049,1554299104,"201051344000955","174011545737251",31.97,14.00,0,322.51,399.46,150.1,143.0,0.689,1257014.5,1257014.5,22507,0,0,0,L,1122011218,1,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554299131,347061.00
04/03/2019 09:45,2,2.773,ACTIVE,217.13,383.53,60.028,1554299104,"201051344000648","174011545737251",35.05,6.30,0,368.20,424.71,98.7,93.4,0.446,1248222.3,1248222.3,45968,0,0,0,L,1122011218,1,123.14,124.27,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554299132,347062.00
04/03/2019 09:45,2,3.758,ACTIVE,217.58,375.41,60.022,1554299104,"201051344000645","174011545737251",34.01,7.70,0,358.88,410.28,129.3,122.9,0.579,1252984.3,1252984.3,45931,0,0,0,L,1122011218,1,124.04,124.27,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554299132,347063.00
04/03/2019 09:45,2,4.771,ACTIVE,217.58,359.78,60.059,1554299104,"201051344000569","174011545737251",32.01,8.00,0,339.95,401.86,154.6,147.2,0.712,1269014.7,1269014.7,14147,0,0,0,L,1122011218,1,123.36,124.27,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554299134,347064.00
04/03/2019 09:45,2,4.867,ACTIVE,217.80,363.39,60.028,1554299104,"179051228000119","174011545737251",32.01,11.30,0,336.64,401.86,157.8,150.4,0.742,56214.6,56214.6,14230,0,0,0,L,46974696,1,123.81,124.72,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554299135,347065.00
04/03/2019 10:00,2,5.289,ACTIVE,219.16,360.69,60.028,1554300004,"201051344000579","174011545737251",31.71,11.70,0,337.84,405.77,169.7,161.9,0.773,1268700.4,1268700.4,14599,0,0,0,L,1122011218,1,124.49,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300006,347066.00
04/03/2019 10:00,2,4.354,ACTIVE,216.67,371.21,60.022,1554300004,"201051344001025","174011545737251",33.34,14.00,0,334.54,407.27,146.9,139.9,0.658,1251153.1,1251153.1,22527,0,0,0,L,1122011218,1,124.04,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300007,347067.00
04/03/2019 10:00,2,4.760,ACTIVE,216.90,373.61,60.017,1554300004,"201051344001093","174011545737251",33.38,11.70,0,333.33,406.67,160.9,153.4,0.720,1235274.2,1235274.2,22550,0,0,0,L,1122011218,1,124.27,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300008,347068.00
04/03/2019 10:00,2,5.391,ACTIVE,218.71,360.99,60.033,1554300004,"201051344000458","174011545737251",31.43,12.70,0,336.94,399.76,171.6,163.7,0.787,1252117.4,1252117.4,14340,0,0,0,L,1122011218,1,124.49,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300009,347069.00
04/03/2019 10:00,2,5.295,ACTIVE,216.00,351.37,59.990,1554300004,"201051344000890","174011545737251",20.77,15.80,0,333.93,376.31,111.3,105.5,0.508,1249764.5,1249764.5,22475,0,0,0,L,1122011218,1,124.27,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300010,347070.00
04/03/2019 10:00,2,3.131,ACTIVE,218.93,362.79,60.022,1554300004,"201051344000988","174011545737251",22.98,4.50,0,335.44,391.94,72.8,68.4,0.597,968218.8,968218.8,14677,0,0,0,L,1122011218,1,124.04,124.72,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300011,347071.00
04/03/2019 10:00,2,5.229,ACTIVE,217.35,352.87,60.022,1554300004,"201051344000582","174011545737251",20.79,8.00,0,334.24,377.82,110.1,104.4,0.491,1229037.7,1229037.7,22446,0,0,0,L,1122011218,1,124.49,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300012,347072.00
04/03/2019 10:00,2,5.408,ACTIVE,217.80,360.38,60.028,1554300004,"201051344000868","174011545737251",31.79,9.00,0,338.44,400.96,174.0,166.0,0.778,1237219.3,1237219.3,46394,0,0,0,L,1122011218,1,123.59,124.72,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300013,347073.00
04/03/2019 10:00,2,5.408,ACTIVE,219.16,362.79,60.017,1554300004,"201051344000576","174011545737251",31.93,8.50,0,337.54,401.56,174.9,166.9,0.804,1255427.3,1255427.3,18425,0,0,0,L,1122011218,1,124.49,124.49,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300014,347074.00
04/03/2019 10:00,2,5.098,ACTIVE,219.16,365.19,60.022,1554300004,"201051344001158","174011545737251",32.40,8.50,0,338.44,407.27,167.3,159.5,0.769,1232282.5,1232282.5,14651,0,0,0,L,1122011218,1,124.27,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300015,347075.00
04/03/2019 10:00,2,5.281,ACTIVE,217.13,352.87,60.022,1554300004,"201051344000917","174011545737251",20.77,10.70,0,333.33,377.22,111.1,105.3,0.508,1247127.3,1247127.3,22319,0,0,0,L,1122011218,1,124.27,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300016,347076.00
04/03/2019 10:00,2,2.119,ACTIVE,216.45,351.97,60.038,1554300004,"201051344000417","174011545737251",22.98,11.30,0,333.63,372.11,49.4,45.8,0.402,1002906.6,1002906.6,22530,0,0,0,L,1122011218,1,124.04,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300016,347077.00
04/03/2019 10:00,2,5.377,ACTIVE,216.22,353.17,60.017,1554300004,"201051344000685","174011545737251",20.44,10.30,0,334.24,376.62,111.4,105.6,0.530,1251626.8,1251626.8,22530,0,0,0,L,1122011218,1,124.72,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300017,347078.00
04/03/2019 10:00,2,5.000,ACTIVE,217.13,352.87,60.022,1554300004,"201051344000651","174011545737251",21.31,7.70,0,334.54,376.31,107.8,102.1,0.482,1244331.9,1244331.9,22511,0,0,0,L,1122011218,1,124.72,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300018,347079.00
04/03/2019 10:00,2,5.418,ACTIVE,217.35,359.48,60.017,1554300004,"201051344000594","174011545737251",31.37,16.00,0,337.54,402.46,172.1,164.2,0.760,1258083.4,1258083.4,46336,0,0,0,L,1122011218,1,123.81,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300020,347080.00
04/03/2019 10:00,2,5.447,ACTIVE,219.39,362.79,60.022,1554300004,"201051344000469","174011545737251",31.73,6.30,0,337.24,401.86,175.1,167.0,0.813,1236752.2,1236752.2,14629,0,0,0,L,1122011218,1,124.27,125.17,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300020,347081.00
04/03/2019 10:00,2,4.973,ACTIVE,216.90,365.80,60.028,1554300004,"201051344000585","174011545737251",32.46,11.70,0,333.93,402.16,163.3,155.7,0.751,1257323.9,1257323.9,22565,0,0,0,L,1122011218,1,123.81,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300021,347082.00
