ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2019 10:00,2,5.326,ACTIVE,219.61,363.99,59.975,1554300004,"201051344000853","174011545737251",32.26,11.00,0,338.44,402.77,173.9,165.9,0.795,1260140.0,1260140.0,14228,0,0,0,L,1122011218,1,124.94,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300022,347083.00
04/03/2019 10:00,2,4.945,ACTIVE,216.22,363.69,60.012,1554300004,"201051344001145","174011545737251",32.32,10.70,0,329.43,401.56,161.8,154.3,0.747,1259958.0,1259958.0,22479,0,0,0,L,1122011218,1,124.04,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300023,347084.00
04/03/2019 10:00,2,5.271,ACTIVE,216.67,359.18,59.964,1554300004,"201051344000438","174011545737251",31.77,12.00,0,333.93,400.96,169.5,161.7,0.778,1252631.8,1252631.8,22515,0,0,0,L,1122011218,1,124.49,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300024,347085.00
04/03/2019 10:00,2,5.156,ACTIVE,216.45,356.48,60.006,1554300004,"201051344001135","174011545737251",31.57,11.70,0,334.24,399.16,164.8,157.1,0.751,1239605.8,1239605.8,22469,0,0,0,L,1122011218,1,124.27,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300025,347086.00
04/03/2019 10:00,2,5.346,ACTIVE,218.93,359.78,59.975,1554300004,"201051344000983","174011545737251",31.93,9.30,0,337.84,402.77,172.9,164.9,0.804,1258309.1,1258309.1,14231,0,0,0,L,1122011218,1,124.49,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300026,347087.00
04/03/2019 10:00,2,3.500,ACTIVE,216.90,377.22,60.043,1554300004,"201051344001203","174011545737251",34.25,11.70,0,332.73,406.07,121.4,115.3,0.557,1247355.9,1247355.9,22522,0,0,0,L,1122011218,1,124.94,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300027,347088.00
04/03/2019 10:00,2,5.316,ACTIVE,216.00,358.58,60.006,1554300004,"201051344001230","174011545737251",31.65,14.30,0,333.03,401.86,170.6,162.7,0.787,1244362.9,1244362.9,22335,0,0,0,L,1122011218,1,124.27,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300028,347089.00
04/03/2019 10:00,2,5.004,ACTIVE,216.22,363.09,60.006,1554300004,"201051344000646","174011545737251",32.16,12.70,0,331.83,399.16,163.1,155.5,0.765,1237322.0,1237322.0,22487,0,0,0,L,1122011218,1,124.27,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300029,347090.00
04/03/2019 10:00,2,4.324,ACTIVE,218.26,372.41,59.980,1554300004,"201051344000867","174011545737251",33.56,9.70,0,354.07,410.58,147.2,140.1,0.663,1235574.7,1235574.7,46413,0,0,0,L,1122011218,1,124.49,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300030,347091.00
04/03/2019 10:00,2,4.957,ACTIVE,218.48,366.70,60.006,1554300004,"201051344000633","174011545737251",32.78,13.30,0,339.34,409.08,164.4,156.8,0.782,1234395.0,1234395.0,46462,0,0,0,L,1122011218,1,124.49,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300031,347092.00
04/03/2019 10:00,2,5.424,ACTIVE,216.22,356.78,59.975,1554300004,"201051344000955","174011545737251",31.21,15.50,0,330.63,397.05,171.4,163.5,0.800,1257053.1,1257053.1,22508,0,0,0,L,1122011218,1,123.81,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300032,347093.00
04/03/2019 10:00,2,4.297,ACTIVE,218.48,377.52,60.001,1554300004,"201051344000648","174011545737251",33.85,7.70,0,355.88,412.08,147.3,140.3,0.663,1248251.3,1248251.3,45969,0,0,0,L,1122011218,1,123.81,124.72,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300032,347094.00
04/03/2019 10:00,2,5.314,ACTIVE,219.16,363.99,60.012,1554300004,"201051344000645","174011545737251",32.26,9.00,0,338.44,408.78,173.7,165.8,0.773,1253020.8,1253020.8,45932,0,0,0,L,1122011218,1,124.72,124.72,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300033,347095.00
04/03/2019 10:00,2,5.361,ACTIVE,219.16,362.79,60.006,1554300004,"201051344000569","174011545737251",32.05,9.70,0,337.84,402.77,173.9,165.9,0.791,1269053.7,1269053.7,14148,0,0,0,L,1122011218,1,124.04,124.94,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300034,347096.00
04/03/2019 10:00,2,5.494,ACTIVE,219.16,367.90,59.985,1554300004,"179051228000119","174011545737251",32.16,12.70,0,339.95,405.17,179.0,170.8,0.835,56254.9,56254.9,14231,0,0,0,L,46974696,1,124.72,125.17,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300035,347097.00
04/03/2019 10:15,2,5.941,ACTIVE,220.06,364.59,60.006,1554300904,"201051344000579","174011545737251",31.07,13.70,0,336.94,404.27,186.9,178.5,0.857,1268743.0,1268743.0,14600,0,0,0,L,1122011218,1,124.94,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300906,347098.00
04/03/2019 10:15,2,5.285,ACTIVE,216.90,367.60,60.054,1554300904,"201051344001025","174011545737251",32.68,16.70,0,343.55,410.58,174.9,166.9,0.782,1251191.4,1251191.4,22528,0,0,0,L,1122011218,1,124.27,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300907,347099.00
04/03/2019 10:15,2,5.154,ACTIVE,216.90,374.21,59.985,1554300904,"201051344001093","174011545737251",33.32,14.00,0,335.44,424.11,173.9,166.0,0.778,1235314.2,1235314.2,22551,0,0,0,L,1122011218,1,124.49,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300908,347100.00
04/03/2019 10:15,2,5.945,ACTIVE,219.84,364.29,60.017,1554300904,"201051344000458","174011545737251",31.27,13.70,0,337.24,404.27,188.2,179.7,0.866,1252160.2,1252160.2,14341,0,0,0,L,1122011218,1,125.17,124.94,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300909,347101.00
04/03/2019 10:15,2,5.432,ACTIVE,216.22,365.19,60.001,1554300904,"201051344000890","174011545737251",32.36,17.50,0,333.63,402.77,178.1,170.0,0.818,1249792.7,1249792.7,22476,0,0,0,L,1122011218,1,124.27,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300910,347102.00
04/03/2019 10:15,2,5.914,ACTIVE,219.84,359.78,60.006,1554300904,"201051344000988","174011545737251",20.79,8.00,0,336.34,396.75,124.8,118.5,0.570,968242.6,968242.6,14678,0,0,0,L,1122011218,1,124.72,124.94,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300911,347103.00
04/03/2019 10:15,2,5.777,ACTIVE,217.35,355.28,60.006,1554300904,"201051344000582","174011545737251",20.50,9.70,0,333.63,384.73,119.9,113.8,0.539,1229064.9,1229064.9,22447,0,0,0,L,1122011218,1,124.49,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300912,347104.00
04/03/2019 10:15,2,6.014,ACTIVE,218.48,363.69,60.001,1554300904,"201051344000868","174011545737251",31.49,9.70,0,336.94,405.17,191.7,183.1,0.871,1237262.8,1237262.8,46395,0,0,0,L,1122011218,1,124.27,124.72,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300913,347105.00
04/03/2019 10:15,2,5.977,ACTIVE,219.84,365.80,60.017,1554300904,"201051344000576","174011545737251",31.75,9.00,0,336.94,405.77,192.1,183.5,0.875,1255470.8,1255470.8,18426,0,0,0,L,1122011218,1,124.94,124.72,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300914,347106.00
04/03/2019 10:15,2,5.977,ACTIVE,219.84,363.99,59.964,1554300904,"201051344001158","174011545737251",31.05,10.70,0,336.94,404.57,187.9,179.5,0.857,1232325.0,1232325.0,14652,0,0,0,L,1122011218,1,124.72,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300914,347107.00
04/03/2019 10:15,2,5.857,ACTIVE,217.13,355.88,59.990,1554300904,"201051344000917","174011545737251",20.54,11.30,0,334.24,384.43,121.9,115.7,0.561,1247154.8,1247154.8,22320,0,0,0,L,1122011218,1,124.27,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300915,347108.00
04/03/2019 10:15,2,3.043,ACTIVE,216.45,358.28,59.996,1554300904,"201051344000417","174011545737251",22.66,13.00,0,334.84,385.63,70.0,65.6,0.575,1002919.9,1002919.9,22531,0,0,0,L,1122011218,1,123.81,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300916,347109.00
04/03/2019 10:15,2,5.645,ACTIVE,216.00,360.99,60.001,1554300904,"201051344000685","174011545737251",31.75,12.70,0,336.34,401.26,181.4,173.1,0.862,1251658.0,1251658.0,22531,0,0,0,L,1122011218,1,124.49,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300917,347110.00
04/03/2019 10:15,2,5.830,ACTIVE,217.35,354.37,60.001,1554300904,"201051344000651","174011545737251",20.79,10.00,0,336.94,384.13,122.8,116.6,0.552,1244359.1,1244359.1,22512,0,0,0,L,1122011218,1,124.94,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300918,347111.00
04/03/2019 10:15,2,6.000,ACTIVE,218.03,363.09,59.990,1554300904,"201051344000594","174011545737251",31.03,19.30,0,337.54,404.87,188.5,180.0,0.835,1258126.1,1258126.1,46337,0,0,0,L,1122011218,1,124.04,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300919,347112.00
04/03/2019 10:15,2,5.980,ACTIVE,220.06,366.70,60.006,1554300904,"201051344000469","174011545737251",31.75,7.70,0,336.34,406.07,192.3,183.6,0.888,1236795.8,1236795.8,14630,0,0,0,L,1122011218,1,124.72,125.17,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300920,347113.00
04/03/2019 10:15,2,5.729,ACTIVE,217.35,361.89,59.990,1554300904,"201051344000585","174011545737251",31.53,14.00,0,337.54,403.37,182.9,174.6,0.835,1257365.2,1257365.2,22566,0,0,0,L,1122011218,1,124.27,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300921,347114.00
04/03/2019 10:15,2,5.914,ACTIVE,220.06,364.29,59.990,1554300904,"201051344000853","174011545737251",32.10,12.00,0,338.44,409.08,192.3,183.6,0.871,1260183.5,1260183.5,14229,0,0,0,L,1122011218,1,125.40,124.94,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300922,347115.00
04/03/2019 10:15,2,5.768,ACTIVE,216.22,360.38,59.980,1554300904,"201051344001145","174011545737251",31.69,13.70,0,337.24,404.57,185.0,176.6,0.849,1259999.5,1259999.5,22480,0,0,0,L,1122011218,1,124.04,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300923,347116.00
04/03/2019 10:15,2,5.869,ACTIVE,216.90,361.29,60.038,1554300904,"201051344000438","174011545737251",31.31,14.30,0,337.24,403.07,186.1,177.7,0.844,1252674.0,1252674.0,22516,0,0,0,L,1122011218,1,124.49,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300924,347117.00
04/03/2019 10:15,2,5.764,ACTIVE,217.13,359.78,59.953,1554300904,"201051344001135","174011545737251",31.39,13.70,0,333.93,402.77,183.1,174.8,0.826,1239647.2,1239647.2,22470,0,0,0,L,1122011218,1,124.49,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300925,347118.00
04/03/2019 10:15,2,5.916,ACTIVE,219.84,364.89,59.985,1554300904,"201051344000983","174011545737251",31.73,10.00,0,336.34,405.17,190.2,181.6,0.888,1258352.2,1258352.2,14232,0,0,0,L,1122011218,1,124.94,124.72,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300926,347119.00
04/03/2019 10:15,2,4.084,ACTIVE,217.13,380.82,59.990,1554300904,"201051344001203","174011545737251",34.43,15.30,0,355.88,412.08,142.4,135.5,0.650,1247387.7,1247387.7,22523,0,0,0,L,1122011218,1,124.94,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300927,347120.00
04/03/2019 10:15,2,5.842,ACTIVE,216.22,359.78,59.980,1554300904,"201051344001230","174011545737251",31.69,17.00,0,331.23,400.96,187.4,179.0,0.853,1244405.3,1244405.3,22336,0,0,0,L,1122011218,1,124.27,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300928,347121.00
04/03/2019 10:15,2,5.596,ACTIVE,216.22,361.29,59.990,1554300904,"201051344000646","174011545737251",31.87,16.70,0,331.83,402.77,180.4,172.2,0.831,1237362.9,1237362.9,22488,0,0,0,L,1122011218,1,124.27,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300929,347122.00
04/03/2019 10:15,2,5.990,ACTIVE,218.93,363.99,59.959,1554300904,"201051344000867","174011545737251",31.21,12.00,0,337.54,410.28,189.2,180.7,0.849,1235615.3,1235615.3,46414,0,0,0,L,1122011218,1,124.72,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300930,347123.00
04/03/2019 10:15,2,6.000,ACTIVE,219.16,363.99,59.953,1554300904,"201051344000633","174011545737251",30.99,15.30,0,334.84,405.17,188.3,179.9,0.879,1234437.4,1234437.4,46463,0,0,0,L,1122011218,1,124.94,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300931,347124.00
04/03/2019 10:15,2,5.887,ACTIVE,216.22,360.38,59.959,1554300904,"201051344000955","174011545737251",31.37,17.80,0,331.53,399.76,186.8,178.4,0.866,1257095.6,1257095.6,22509,0,0,0,L,1122011218,1,123.81,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300931,347125.00
04/03/2019 10:15,2,5.955,ACTIVE,219.39,364.89,59.985,1554300904,"201051344000648","174011545737251",31.49,9.70,0,336.64,410.58,189.8,181.3,0.862,1248292.0,1248292.0,45970,0,0,0,L,1122011218,1,124.27,124.94,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300932,347126.00
04/03/2019 10:15,2,6.104,ACTIVE,219.84,365.80,59.980,1554300904,"201051344000645","174011545737251",31.29,9.70,0,336.94,405.77,193.5,184.8,0.862,1253064.6,1253064.6,45933,0,0,0,L,1122011218,1,125.17,124.94,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300933,347127.00
04/03/2019 10:15,2,5.977,ACTIVE,219.39,364.59,59.980,1554300904,"201051344000569","174011545737251",31.61,10.30,0,336.34,405.47,191.4,182.8,0.879,1269097.2,1269097.2,14149,0,0,0,L,1122011218,1,124.49,124.94,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300934,347128.00
04/03/2019 10:15,2,6.070,ACTIVE,219.84,370.90,60.001,1554300904,"179051228000119","174011545737251",31.89,14.30,0,342.95,411.18,195.9,187.2,0.924,56299.4,56299.4,14232,0,0,0,L,46974696,1,124.94,125.40,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554300935,347129.00
04/03/2019 10:30,2,6.883,ACTIVE,221.19,367.90,60.017,1554301804,"201051344000579","174011545737251",31.27,13.70,0,321.01,417.79,218.0,208.5,0.994,1268789.0,1268789.0,14601,0,0,0,L,1122011218,1,125.40,125.40,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554301805,347130.00
04/03/2019 10:30,2,6.658,ACTIVE,218.26,362.79,60.043,1554301804,"201051344001025","174011545737251",31.69,18.00,0,323.11,413.29,213.7,204.3,0.937,1251235.8,1251235.8,22529,0,0,0,L,1122011218,1,124.94,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554301806,347131.00
04/03/2019 10:30,2,6.174,ACTIVE,218.26,372.71,60.022,1554301804,"201051344001093","174011545737251",33.00,13.00,0,320.71,423.20,206.2,197.1,0.924,1235356.5,1235356.5,22552,0,0,0,L,1122011218,1,125.17,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554301807,347132.00
04/03/2019 10:30,2,6.984,ACTIVE,220.97,368.20,60.012,1554301804,"201051344000458","174011545737251",30.99,14.00,0,317.10,418.39,219.2,209.6,1.003,1252206.6,1252206.6,14342,0,0,0,L,1122011218,1,125.62,125.62,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554301808,347133.00
04/03/2019 10:30,2,6.803,ACTIVE,217.13,361.89,60.022,1554301804,"201051344000890","174011545737251",31.29,18.30,0,321.01,411.78,215.4,206.0,0.977,1249837.8,1249837.8,22477,0,0,0,L,1122011218,1,124.94,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554301809,347134.00
04/03/2019 10:30,2,7.078,ACTIVE,220.97,363.39,60.022,1554301804,"201051344000988","174011545737251",20.34,9.30,0,322.21,395.85,145.8,138.8,0.663,968273.4,968273.4,14679,0,0,0,L,1122011218,1,125.17,125.62,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554301810,347135.00
04/03/2019 10:30,2,6.205,ACTIVE,218.71,369.70,60.028,1554301804,"201051344000582","174011545737251",32.58,10.30,0,320.11,414.19,204.8,195.7,0.919,1229095.8,1229095.8,22448,0,0,0,L,1122011218,1,125.17,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554301811,347136.00
04/03/2019 10:30,2,7.020,ACTIVE,219.84,366.70,60.022,1554301804,"201051344000868","174011545737251",31.29,10.00,0,318.00,413.89,222.4,212.8,0.990,1237309.9,1237309.9,46396,0,0,0,L,1122011218,1,124.72,125.17,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554301812,347137.00
04/03/2019 10:30,2,7.010,ACTIVE,220.97,368.80,60.022,1554301804,"201051344000576","174011545737251",31.41,9.30,0,319.81,419.60,222.8,213.2,0.999,1255518.1,1255518.1,18427,0,0,0,L,1122011218,1,125.40,125.40,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554301813,347138.00
04/03/2019 10:30,2,6.859,ACTIVE,221.19,368.80,60.017,1554301804,"201051344001158","174011545737251",31.31,11.30,0,320.41,418.70,217.5,208.0,0.994,1232371.2,1232371.2,14653,0,0,0,L,1122011218,1,125.40,125.40,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554301814,347139.00
04/03/2019 10:30,2,6.744,ACTIVE,218.48,364.59,60.017,1554301804,"201051344000917","174011545737251",31.47,13.70,0,321.01,412.68,214.8,205.4,1.012,1247199.5,1247199.5,22321,0,0,0,L,1122011218,1,125.17,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554301814,347140.00
04/03/2019 10:30,2,5.455,ACTIVE,217.58,354.37,60.059,1554301804,"201051344000417","174011545737251",21.77,16.30,0,319.51,394.95,120.4,114.3,0.561,1002941.0,1002941.0,22532,0,0,0,L,1122011218,1,124.72,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554301816,347141.00
04/03/2019 10:30,2,6.869,ACTIVE,217.13,363.09,60.017,1554301804,"201051344000685","174011545737251",30.69,13.70,0,317.40,411.18,213.6,204.2,1.008,1251703.2,1251703.2,22532,0,0,0,L,1122011218,1,125.17,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554301816,347142.00
04/03/2019 10:30,2,6.752,ACTIVE,218.71,365.19,60.022,1554301804,"201051344000651","174011545737251",31.33,11.70,0,320.41,412.08,214.1,204.7,0.946,1244402.4,1244402.4,22513,0,0,0,L,1122011218,1,125.85,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554301817,347143.00
04/03/2019 10:30,2,6.764,ACTIVE,218.93,366.10,60.022,1554301804,"201051344000594","174011545737251",31.73,19.80,0,320.11,413.59,217.0,207.6,0.963,1258172.5,1258172.5,46338,0,0,0,L,1122011218,1,124.27,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554301818,347144.00
04/03/2019 10:30,2,6.957,ACTIVE,220.97,368.50,60.038,1554301804,"201051344000469","174011545737251",31.69,8.50,0,318.91,420.20,223.3,213.6,1.030,1236843.1,1236843.1,14631,0,0,0,L,1122011218,1,124.72,125.85,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554301819,347145.00
04/03/2019 10:30,2,6.756,ACTIVE,218.71,364.59,60.017,1554301804,"201051344000585","174011545737251",31.19,14.00,0,320.41,411.78,213.3,204.0,0.990,1257410.3,1257410.3,22567,0,0,0,L,1122011218,1,124.94,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554301820,347146.00
04/03/2019 10:30,2,6.975,ACTIVE,221.64,371.51,60.017,1554301804,"201051344000853","174011545737251",31.69,11.00,0,324.02,419.00,223.8,214.1,0.999,1260230.7,1260230.7,14230,0,0,0,L,1122011218,1,125.85,125.85,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554301821,347147.00
04/03/2019 10:30,2,6.822,ACTIVE,217.35,363.39,60.022,1554301804,"201051344001145","174011545737251",31.07,14.30,0,319.21,412.38,214.7,205.3,0.968,1260045.0,1260045.0,22481,0,0,0,L,1122011218,1,124.72,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554301822,347148.00
04/03/2019 10:30,2,6.873,ACTIVE,218.03,365.19,60.017,1554301804,"201051344000438","174011545737251",30.97,16.30,0,319.81,412.08,215.4,206.0,0.963,1252719.7,1252719.7,22517,0,0,0,L,1122011218,1,125.17,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554301823,347149.00
04/03/2019 10:30,2,6.807,ACTIVE,218.26,363.69,60.022,1554301804,"201051344001135","174011545737251",31.09,15.00,0,318.91,412.38,214.2,204.9,0.990,1239692.3,1239692.3,22471,0,0,0,L,1122011218,1,125.40,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554301824,347150.00
04/03/2019 10:30,2,6.947,ACTIVE,220.97,369.10,60.017,1554301804,"201051344000983","174011545737251",31.73,9.70,0,319.51,419.00,223.1,213.4,1.030,1258398.9,1258398.9,14233,0,0,0,L,1122011218,1,125.17,125.40,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554301825,347151.00
04/03/2019 10:30,2,4.871,ACTIVE,218.71,382.33,60.012,1554301804,"201051344001203","174011545737251",34.33,15.50,0,333.63,421.40,169.1,161.2,0.787,1247422.6,1247422.6,22524,0,0,0,L,1122011218,1,125.85,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554301826,347152.00
04/03/2019 10:30,2,6.914,ACTIVE,217.35,363.09,60.017,1554301804,"201051344001230","174011545737251",31.29,16.30,0,319.51,409.98,219.1,209.5,0.999,1244451.3,1244451.3,22337,0,0,0,L,1122011218,1,124.94,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554301827,347153.00
04/03/2019 10:30,2,6.846,ACTIVE,217.58,363.99,60.012,1554301804,"201051344000646","174011545737251",30.79,17.00,0,319.21,412.08,213.4,204.1,0.972,1237407.7,1237407.7,22489,0,0,0,L,1122011218,1,125.17,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554301828,347154.00
04/03/2019 10:30,2,7.012,ACTIVE,220.06,367.60,60.017,1554301804,"201051344000867","174011545737251",31.35,13.00,0,319.81,412.98,222.6,212.9,0.986,1235661.8,1235661.8,46415,0,0,0,L,1122011218,1,124.94,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554301829,347155.00
04/03/2019 10:30,2,7.068,ACTIVE,220.06,367.30,60.012,1554301804,"201051344000633","174011545737251",31.05,15.50,0,321.61,416.59,222.3,212.6,1.021,1234483.8,1234483.8,46464,0,0,0,L,1122011218,1,125.17,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554301830,347156.00
04/03/2019 10:30,2,7.008,ACTIVE,217.58,361.59,60.028,1554301804,"201051344000955","174011545737251",30.93,18.70,0,316.80,413.29,219.5,209.9,1.008,1257141.7,1257141.7,22510,0,0,0,L,1122011218,1,124.72,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554301831,347157.00
04/03/2019 10:30,2,7.131,ACTIVE,220.29,367.90,60.012,1554301804,"201051344000648","174011545737251",31.25,9.70,0,320.71,420.50,225.6,215.8,1.012,1248338.8,1248338.8,45971,0,0,0,L,1122011218,1,124.49,125.62,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554301831,347158.00
04/03/2019 10:30,2,7.232,ACTIVE,220.97,371.81,60.028,1554301804,"201051344000645","174011545737251",31.41,10.70,0,321.91,421.40,230.0,220.1,1.003,1253112.2,1253112.2,45934,0,0,0,L,1122011218,1,125.40,125.62,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554301832,347159.00
04/03/2019 10:30,2,6.900,ACTIVE,220.97,369.70,60.006,1554301804,"201051344000569","174011545737251",31.85,10.70,0,320.11,419.90,222.3,212.7,0.999,1269144.3,1269144.3,14150,0,0,0,L,1122011218,1,124.72,125.85,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554301833,347160.00
04/03/2019 10:30,2,6.658,ACTIVE,220.74,374.21,60.017,1554301804,"179051228000119","174011545737251",31.83,14.30,0,325.82,421.10,214.4,205.0,0.968,56347.7,56347.7,14233,0,0,0,L,46974696,1,125.17,126.07,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554301834,347161.00
04/03/2019 10:45,2,7.059,ACTIVE,221.64,370.60,60.022,1554302704,"201051344000579","174011545737251",30.87,15.50,0,322.51,420.80,220.7,211.1,0.994,1268840.5,1268840.5,14602,0,0,0,L,1122011218,1,125.62,125.40,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554302707,347162.00
04/03/2019 10:45,2,6.947,ACTIVE,218.71,362.49,59.985,1554302704,"201051344001025","174011545737251",31.05,20.30,0,321.31,414.49,218.3,208.8,0.955,1251286.5,1251286.5,22530,0,0,0,L,1122011218,1,125.17,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554302708,347163.00
04/03/2019 10:45,2,6.463,ACTIVE,218.71,370.00,59.975,1554302704,"201051344001093","174011545737251",32.64,14.30,0,330.33,421.10,213.6,204.3,0.950,1235405.6,1235405.6,22553,0,0,0,L,1122011218,1,125.40,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554302709,347164.00
04/03/2019 10:45,2,7.086,ACTIVE,221.19,369.10,60.017,1554302704,"201051344000458","174011545737251",31.09,13.70,0,321.01,421.40,223.0,213.3,1.003,1252258.7,1252258.7,14343,0,0,0,L,1122011218,1,125.62,125.85,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554302710,347165.00
04/03/2019 10:45,2,6.969,ACTIVE,217.58,363.99,60.017,1554302704,"201051344000890","174011545737251",30.85,20.30,0,319.21,415.09,217.7,208.2,0.994,1249888.6,1249888.6,22478,0,0,0,L,1122011218,1,125.17,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554302711,347166.00
04/03/2019 10:45,2,7.197,ACTIVE,221.42,362.19,60.012,1554302704,"201051344000988","174011545737251",20.34,9.30,0,320.71,398.56,148.2,141.2,0.676,968307.9,968307.9,14680,0,0,0,L,1122011218,1,125.17,125.85,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554302712,347167.00
04/03/2019 10:45,2,6.816,ACTIVE,218.93,365.80,60.001,1554302704,"201051344000582","174011545737251",31.05,11.30,0,318.61,415.39,214.3,204.9,0.963,1229145.5,1229145.5,22449,0,0,0,L,1122011218,1,125.62,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554302712,347168.00
04/03/2019 10:45,2,7.160,ACTIVE,219.84,368.20,60.006,1554302704,"201051344000868","174011545737251",31.21,9.70,0,320.41,417.49,226.3,216.5,1.016,1237362.8,1237362.8,46397,0,0,0,L,1122011218,1,124.49,125.40,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554302713,347169.00
04/03/2019 10:45,2,7.102,ACTIVE,221.19,371.81,60.017,1554302704,"201051344000576","174011545737251",31.47,10.70,0,321.31,422.60,226.2,216.5,1.021,1255571.0,1255571.0,18428,0,0,0,L,1122011218,1,125.40,125.40,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554302714,347170.00
04/03/2019 10:45,2,7.057,ACTIVE,221.64,369.70,59.990,1554302704,"201051344001158","174011545737251",30.93,11.30,0,322.21,421.70,220.9,211.3,0.990,1232422.8,1232422.8,14654,0,0,0,L,1122011218,1,125.40,125.62,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554302715,347171.00
04/03/2019 10:45,2,6.885,ACTIVE,218.71,365.80,59.996,1554302704,"201051344000917","174011545737251",31.15,14.70,0,321.01,415.69,217.1,207.6,0.990,1247250.2,1247250.2,22322,0,0,0,L,1122011218,1,125.17,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554302716,347172.00
04/03/2019 10:45,2,6.877,ACTIVE,217.80,356.78,60.017,1554302704,"201051344000417","174011545737251",19.98,18.00,0,319.21,389.54,139.2,132.4,0.641,1002972.5,1002972.5,22533,0,0,0,L,1122011218,1,124.72,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554302717,347173.00
04/03/2019 10:45,2,6.986,ACTIVE,217.35,364.89,59.964,1554302704,"201051344000685","174011545737251",30.47,15.30,0,318.30,414.19,215.6,206.1,1.030,1251753.6,1251753.6,22533,0,0,0,L,1122011218,1,125.40,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554302718,347174.00
04/03/2019 10:45,2,6.971,ACTIVE,218.93,367.30,60.012,1554302704,"201051344000651","174011545737251",30.87,12.30,0,320.11,414.19,217.8,208.3,0.977,1244453.2,1244453.2,22514,0,0,0,L,1122011218,1,126.07,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554302719,347175.00
04/03/2019 10:45,2,7.193,ACTIVE,219.16,366.40,59.996,1554302704,"201051344000594","174011545737251",30.30,22.30,0,321.61,416.59,220.6,211.0,0.986,1258224.1,1258224.1,46339,0,0,0,L,1122011218,1,124.49,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554302720,347176.00
04/03/2019 10:45,2,7.096,ACTIVE,221.42,369.70,59.975,1554302704,"201051344000469","174011545737251",31.51,8.50,0,317.10,422.30,226.5,216.7,1.008,1236895.9,1236895.9,14632,0,0,0,L,1122011218,1,125.17,126.07,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554302721,347177.00
04/03/2019 10:45,2,6.840,ACTIVE,219.16,364.89,59.964,1554302704,"201051344000585","174011545737251",31.19,15.00,0,320.41,413.89,215.9,206.4,0.950,1257460.6,1257460.6,22568,0,0,0,L,1122011218,1,125.17,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554302722,347178.00
04/03/2019 10:45,2,7.033,ACTIVE,221.64,371.81,60.006,1554302704,"201051344000853","174011545737251",31.81,11.70,0,322.81,422.90,226.6,216.8,1.016,1260283.6,1260283.6,14231,0,0,0,L,1122011218,1,125.85,125.85,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554302723,347179.00
04/03/2019 10:45,2,6.840,ACTIVE,217.58,363.09,60.043,1554302704,"201051344001145","174011545737251",31.11,14.70,0,319.21,415.09,215.4,206.0,0.981,1260095.3,1260095.3,22482,0,0,0,L,1122011218,1,124.72,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554302724,347180.00
04/03/2019 10:45,2,6.930,ACTIVE,218.03,362.49,60.006,1554302704,"201051344000438","174011545737251",30.81,17.80,0,319.51,414.79,216.2,206.7,0.986,1252770.2,1252770.2,22518,0,0,0,L,1122011218,1,125.40,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554302725,347181.00
04/03/2019 10:45,2,6.826,ACTIVE,218.48,362.19,60.017,1554302704,"201051344001135","174011545737251",31.15,15.30,0,320.11,414.49,215.3,205.9,0.963,1239742.5,1239742.5,22472,0,0,0,L,1122011218,1,125.40,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554302726,347182.00
04/03/2019 10:45,2,7.021,ACTIVE,221.19,369.70,59.985,1554302704,"201051344000983","174011545737251",31.49,11.30,0,320.11,421.40,223.9,214.1,1.030,1258451.2,1258451.2,14234,0,0,0,L,1122011218,1,125.40,125.40,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554302727,347183.00
04/03/2019 10:45,2,6.217,ACTIVE,218.93,372.41,59.996,1554302704,"201051344001203","174011545737251",32.74,17.50,0,338.74,422.60,206.2,197.1,0.963,1247465.4,1247465.4,22525,0,0,0,L,1122011218,1,126.07,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554302727,347184.00
04/03/2019 10:45,2,6.930,ACTIVE,217.35,363.39,59.980,1554302704,"201051344001230","174011545737251",30.97,17.30,0,319.51,415.69,217.3,207.8,0.990,1244502.1,1244502.1,22338,0,0,0,L,1122011218,1,125.17,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554302728,347185.00
04/03/2019 10:45,2,6.777,ACTIVE,217.58,363.69,60.006,1554302704,"201051344000646","174011545737251",31.05,19.00,0,320.41,416.29,212.9,203.6,0.986,1237457.4,1237457.4,22490,0,0,0,L,1122011218,1,125.17,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554302729,347186.00
04/03/2019 10:45,2,7.094,ACTIVE,220.06,366.70,60.001,1554302704,"201051344000867","174011545737251",30.95,13.00,0,321.01,416.29,222.3,212.7,0.986,1235713.7,1235713.7,46416,0,0,0,L,1122011218,1,125.17,124.94,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554302730,347187.00
04/03/2019 10:45,2,6.973,ACTIVE,220.06,368.20,59.996,1554302704,"201051344000633","174011545737251",31.27,16.30,0,320.41,420.80,220.6,211.0,1.012,1234535.4,1234535.4,46465,0,0,0,L,1122011218,1,125.17,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554302731,347188.00
04/03/2019 10:45,2,6.926,ACTIVE,217.58,363.69,60.001,1554302704,"201051344000955","174011545737251",31.07,19.30,0,318.00,415.09,217.9,208.4,1.016,1257192.5,1257192.5,22511,0,0,0,L,1122011218,1,124.49,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554302732,347189.00
04/03/2019 10:45,2,7.064,ACTIVE,220.52,367.90,60.001,1554302704,"201051344000648","174011545737251",31.27,10.00,0,320.11,422.00,223.7,214.0,0.999,1248391.0,1248391.0,45972,0,0,0,L,1122011218,1,124.72,125.62,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554302733,347190.00
04/03/2019 10:45,2,7.209,ACTIVE,220.97,369.40,60.001,1554302704,"201051344000645","174011545737251",31.21,11.00,0,321.91,422.60,227.7,217.9,1.008,1253165.4,1253165.4,45935,0,0,0,L,1122011218,1,125.40,125.62,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554302734,347191.00
04/03/2019 10:45,2,7.105,ACTIVE,220.97,370.30,60.001,1554302704,"201051344000569","174011545737251",31.41,12.30,0,321.91,422.30,226.0,216.2,1.021,1269197.0,1269197.0,14151,0,0,0,L,1122011218,1,124.94,125.85,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554302735,347192.00
04/03/2019 10:45,2,7.211,ACTIVE,221.19,377.52,59.996,1554302704,"179051228000119","174011545737251",31.57,16.00,0,325.52,422.30,230.4,220.5,1.069,56401.4,56401.4,14234,0,0,0,L,46974696,1,125.40,126.07,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554302736,347193.00
04/03/2019 11:00,2,5.930,ACTIVE,220.74,365.49,60.038,1554303604,"201051344000579","174011545737251",30.85,17.30,0,339.65,424.71,185.5,177.1,0.857,1268894.6,1268894.6,14603,0,0,0,L,1122011218,1,125.17,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554303606,347194.00
04/03/2019 11:00,2,6.166,ACTIVE,218.26,362.19,60.028,1554303604,"201051344001025","174011545737251",31.07,22.30,0,334.54,419.90,194.1,185.4,0.875,1251340.1,1251340.1,22531,0,0,0,L,1122011218,1,124.94,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554303607,347195.00
04/03/2019 11:00,2,6.449,ACTIVE,218.48,364.89,59.990,1554303604,"201051344001093","174011545737251",31.15,16.00,0,333.63,419.90,203.4,194.4,0.919,1235459.7,1235459.7,22554,0,0,0,L,1122011218,1,125.40,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554303608,347196.00
04/03/2019 11:00,2,6.711,ACTIVE,220.97,370.00,60.059,1554303604,"201051344000458","174011545737251",30.69,15.30,0,338.74,426.21,208.6,199.4,0.977,1252313.5,1252313.5,14344,0,0,0,L,1122011218,1,125.40,125.62,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554303609,347197.00
04/03/2019 11:00,2,6.438,ACTIVE,217.13,361.89,60.033,1554303604,"201051344000890","174011545737251",30.16,22.00,0,336.04,420.50,196.6,187.8,0.902,1249941.8,1249941.8,22479,0,0,0,L,1122011218,1,124.94,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554303610,347198.00
04/03/2019 11:00,2,6.684,ACTIVE,220.74,362.49,60.028,1554303604,"201051344000988","174011545737251",20.18,11.00,0,342.05,402.16,136.6,129.9,0.610,968344.0,968344.0,14681,0,0,0,L,1122011218,1,125.17,125.62,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554303611,347199.00
04/03/2019 11:00,2,6.273,ACTIVE,218.71,365.19,60.033,1554303604,"201051344000582","174011545737251",30.63,13.70,0,334.54,419.30,194.5,185.8,0.871,1229198.2,1229198.2,22450,0,0,0,L,1122011218,1,125.40,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554303612,347200.00
04/03/2019 11:00,2,6.537,ACTIVE,219.39,367.90,60.028,1554303604,"201051344000868","174011545737251",31.01,11.00,0,335.14,427.11,205.2,196.1,0.915,1237418.3,1237418.3,46398,0,0,0,L,1122011218,1,124.49,125.17,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554303613,347201.00
04/03/2019 11:00,2,6.592,ACTIVE,220.74,368.80,60.022,1554303604,"201051344000576","174011545737251",31.19,12.00,0,340.25,428.01,208.2,199.0,0.950,1255626.5,1255626.5,18429,0,0,0,L,1122011218,1,125.40,125.40,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554303614,347202.00
04/03/2019 11:00,2,6.748,ACTIVE,221.19,369.10,60.012,1554303604,"201051344001158","174011545737251",30.59,13.00,0,340.25,425.31,209.1,199.9,0.955,1232477.0,1232477.0,14655,0,0,0,L,1122011218,1,125.40,125.62,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554303615,347203.00
04/03/2019 11:00,2,6.713,ACTIVE,218.71,366.70,60.028,1554303604,"201051344000917","174011545737251",30.51,17.30,0,330.93,420.50,207.4,198.3,0.950,1247303.4,1247303.4,22323,0,0,0,L,1122011218,1,125.17,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554303615,347204.00
04/03/2019 11:00,2,6.717,ACTIVE,218.03,356.78,60.033,1554303604,"201051344000417","174011545737251",20.10,21.30,0,337.84,393.75,136.8,130.1,0.641,1003006.4,1003006.4,22534,0,0,0,L,1122011218,1,124.94,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554303616,347205.00
04/03/2019 11:00,2,7.186,ACTIVE,217.58,363.69,60.028,1554303604,"201051344000685","174011545737251",29.90,17.50,0,336.04,419.00,217.4,208.0,1.034,1251806.4,1251806.4,22534,0,0,0,L,1122011218,1,125.62,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554303617,347206.00
04/03/2019 11:00,2,7.512,ACTIVE,219.39,363.99,60.022,1554303604,"201051344000651","174011545737251",30.26,15.00,0,334.54,419.00,230.1,220.2,1.034,1244506.6,1244506.6,22515,0,0,0,L,1122011218,1,126.07,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554303618,347207.00
04/03/2019 11:00,2,7.650,ACTIVE,219.61,369.10,60.033,1554303604,"201051344000594","174011545737251",30.26,23.30,0,333.03,420.20,234.2,224.1,1.052,1258278.3,1258278.3,46340,0,0,0,L,1122011218,1,124.72,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554303620,347208.00
04/03/2019 11:00,2,7.592,ACTIVE,221.87,373.01,60.038,1554303604,"201051344000469","174011545737251",31.01,10.70,0,338.44,427.41,238.3,228.0,1.092,1236951.4,1236951.4,14633,0,0,0,L,1122011218,1,125.40,126.30,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554303620,347209.00
04/03/2019 11:00,2,7.348,ACTIVE,219.61,368.80,60.022,1554303604,"201051344000585","174011545737251",30.81,16.30,0,334.24,418.09,229.1,219.2,1.034,1257513.8,1257513.8,22569,0,0,0,L,1122011218,1,125.40,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554303621,347210.00
04/03/2019 11:00,2,5.785,ACTIVE,220.52,367.00,60.017,1554303604,"201051344000853","174011545737251",31.17,13.70,0,339.95,426.51,182.5,174.3,0.835,1260339.3,1260339.3,14232,0,0,0,L,1122011218,1,125.40,125.62,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554303622,347211.00
04/03/2019 11:00,2,5.871,ACTIVE,217.13,360.38,60.033,1554303604,"201051344001145","174011545737251",30.51,17.00,0,336.34,419.60,181.1,172.9,0.822,1260148.1,1260148.1,22483,0,0,0,L,1122011218,1,124.49,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554303623,347212.00
04/03/2019 11:00,2,5.871,ACTIVE,217.80,359.78,60.012,1554303604,"201051344000438","174011545737251",30.75,21.00,0,334.84,419.60,182.9,174.6,0.849,1252823.2,1252823.2,22519,0,0,0,L,1122011218,1,125.17,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554303624,347213.00
04/03/2019 11:00,2,6.203,ACTIVE,218.26,361.59,60.017,1554303604,"201051344001135","174011545737251",30.55,15.80,0,334.24,419.00,192.1,183.4,0.879,1239795.3,1239795.3,22473,0,0,0,L,1122011218,1,125.17,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554303625,347214.00
04/03/2019 11:00,2,6.072,ACTIVE,220.29,366.70,60.001,1554303604,"201051344000983","174011545737251",31.25,12.30,0,338.74,427.11,192.2,183.5,0.888,1258506.2,1258506.2,14235,0,0,0,L,1122011218,1,125.17,125.17,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554303626,347215.00
04/03/2019 11:00,2,6.711,ACTIVE,219.16,363.69,60.022,1554303604,"201051344001203","174011545737251",31.07,20.70,0,335.14,419.90,211.0,201.8,0.972,1247518.6,1247518.6,22526,0,0,0,L,1122011218,1,126.07,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554303627,347216.00
04/03/2019 11:00,2,6.922,ACTIVE,217.58,362.19,60.022,1554303604,"201051344001230","174011545737251",30.79,19.00,0,332.13,420.50,215.8,206.4,0.990,1244555.3,1244555.3,22339,0,0,0,L,1122011218,1,124.94,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554303628,347217.00
04/03/2019 11:00,2,6.812,ACTIVE,217.58,363.99,60.038,1554303604,"201051344000646","174011545737251",30.30,20.30,0,334.84,419.90,208.9,199.7,0.959,1237509.7,1237509.7,22491,0,0,0,L,1122011218,1,124.94,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554303629,347218.00
04/03/2019 11:00,2,7.211,ACTIVE,220.29,367.30,60.022,1554303604,"201051344000867","174011545737251",30.30,15.50,0,335.74,424.71,221.4,211.8,0.994,1235768.0,1235768.0,46417,0,0,0,L,1122011218,1,125.17,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554303630,347219.00
04/03/2019 11:00,2,8.143,ACTIVE,220.97,371.21,60.017,1554303604,"201051344000633","174011545737251",30.24,18.30,0,338.74,425.31,249.4,238.8,1.149,1234589.5,1234589.5,46466,0,0,0,L,1122011218,1,125.62,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554303631,347220.00
04/03/2019 11:00,2,7.980,ACTIVE,218.71,366.10,60.006,1554303604,"201051344000955","174011545737251",30.38,19.80,0,336.04,420.80,245.4,235.0,1.140,1257245.9,1257245.9,22512,0,0,0,L,1122011218,1,125.17,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554303632,347221.00
04/03/2019 11:00,2,8.023,ACTIVE,221.64,373.31,60.012,1554303604,"201051344000648","174011545737251",30.83,12.00,0,338.74,428.91,250.4,239.7,1.118,1248445.7,1248445.7,45973,0,0,0,L,1122011218,1,125.17,126.07,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554303632,347222.00
04/03/2019 11:00,2,7.996,ACTIVE,221.87,370.30,60.017,1554303604,"201051344000645","174011545737251",31.25,12.70,0,341.45,427.11,252.8,242.1,1.078,1253221.1,1253221.1,45936,0,0,0,L,1122011218,1,126.07,126.07,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554303633,347223.00
04/03/2019 11:00,2,7.830,ACTIVE,222.10,372.41,59.990,1554303604,"201051344000569","174011545737251",31.41,13.00,0,337.84,427.71,249.0,238.4,1.127,1269252.4,1269252.4,14152,0,0,0,L,1122011218,1,125.40,126.30,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554303634,347224.00
