ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2019 11:00,2,7.951,ACTIVE,222.10,379.62,60.006,1554303604,"179051228000119","174011545737251",31.33,17.00,0,339.04,432.82,252.3,241.6,1.171,56457.8,56457.8,14235,0,0,0,L,46974696,1,125.85,126.53,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554303635,347225.00
04/03/2019 11:15,2,6.371,ACTIVE,220.74,366.70,60.012,1554304504,"201051344000579","174011545737251",31.79,16.00,0,337.84,438.23,205.2,196.1,0.950,1268941.3,1268941.3,14604,0,0,0,L,1122011218,1,125.40,125.17,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554304506,347226.00
04/03/2019 11:15,2,6.826,ACTIVE,218.48,362.79,60.006,1554304504,"201051344001025","174011545737251",31.19,20.70,0,331.53,437.03,215.6,206.2,0.963,1251386.6,1251386.6,22532,0,0,0,L,1122011218,1,124.94,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554304507,347227.00
04/03/2019 11:15,2,6.924,ACTIVE,218.93,367.00,60.006,1554304504,"201051344001093","174011545737251",31.49,15.30,0,333.93,437.33,220.6,211.0,0.990,1235506.3,1235506.3,22555,0,0,0,L,1122011218,1,125.40,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554304508,347228.00
04/03/2019 11:15,2,5.557,ACTIVE,219.61,364.29,60.012,1554304504,"201051344000458","174011545737251",31.47,14.30,0,337.54,439.43,177.1,169.0,0.818,1252360.7,1252360.7,14345,0,0,0,L,1122011218,1,124.94,125.17,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554304509,347229.00
04/03/2019 11:15,2,5.695,ACTIVE,216.67,360.38,59.996,1554304504,"201051344000890","174011545737251",31.23,21.00,0,333.03,436.43,180.0,171.8,0.826,1249988.0,1249988.0,22480,0,0,0,L,1122011218,1,124.72,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554304510,347230.00
04/03/2019 11:15,2,5.371,ACTIVE,218.93,357.38,60.017,1554304504,"201051344000988","174011545737251",20.67,10.70,0,320.11,409.68,112.4,106.6,0.513,968375.4,968375.4,14682,0,0,0,L,1122011218,1,124.27,124.94,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554304511,347231.00
04/03/2019 11:15,2,5.232,ACTIVE,217.80,360.08,60.017,1554304504,"201051344000582","174011545737251",31.13,13.70,0,333.03,435.23,164.7,157.0,0.734,1229244.0,1229244.0,22451,0,0,0,L,1122011218,1,124.72,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554304512,347232.00
04/03/2019 11:15,2,4.568,ACTIVE,217.35,358.28,60.001,1554304504,"201051344000868","174011545737251",31.31,10.70,0,334.84,442.14,144.8,137.8,0.658,1237466.0,1237466.0,46399,0,0,0,L,1122011218,1,123.59,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554304513,347233.00
04/03/2019 11:15,2,4.438,ACTIVE,218.26,358.28,60.006,1554304504,"201051344000576","174011545737251",31.29,11.00,0,336.64,442.74,140.6,133.8,0.645,1255674.2,1255674.2,18430,0,0,0,L,1122011218,1,124.27,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554304514,347234.00
04/03/2019 11:15,2,4.342,ACTIVE,218.03,359.78,60.012,1554304504,"201051344001158","174011545737251",31.21,12.70,0,337.54,438.53,137.3,130.6,0.636,1232523.7,1232523.7,14656,0,0,0,L,1122011218,1,123.81,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554304515,347235.00
04/03/2019 11:15,2,4.207,ACTIVE,216.67,354.37,60.022,1554304504,"201051344000917","174011545737251",31.33,15.80,0,333.93,434.93,133.5,126.9,0.628,1247349.4,1247349.4,22324,0,0,0,L,1122011218,1,124.04,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554304516,347236.00
04/03/2019 11:15,2,4.205,ACTIVE,216.22,349.86,60.017,1554304504,"201051344000417","174011545737251",20.20,21.30,0,318.00,403.67,86.0,81.1,0.393,1003036.0,1003036.0,22535,0,0,0,L,1122011218,1,123.59,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554304517,347237.00
04/03/2019 11:15,2,4.191,ACTIVE,215.77,353.77,59.975,1554304504,"201051344000685","174011545737251",30.81,17.00,0,333.93,430.42,130.8,124.3,0.632,1251852.1,1251852.1,22535,0,0,0,L,1122011218,1,124.49,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554304518,347238.00
04/03/2019 11:15,2,4.227,ACTIVE,216.90,353.77,60.001,1554304504,"201051344000651","174011545737251",31.23,14.00,0,334.84,432.82,133.7,127.1,0.610,1244552.9,1244552.9,22516,0,0,0,L,1122011218,1,124.72,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554304519,347239.00
04/03/2019 11:15,2,4.332,ACTIVE,216.67,355.58,60.006,1554304504,"201051344000594","174011545737251",31.07,22.80,0,332.73,436.73,136.3,129.6,0.623,1258325.0,1258325.0,46341,0,0,0,L,1122011218,1,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554304520,347240.00
04/03/2019 11:15,2,4.363,ACTIVE,218.26,357.98,60.006,1554304504,"201051344000469","174011545737251",31.71,9.30,0,336.64,443.04,140.2,133.3,0.663,1236999.0,1236999.0,14634,0,0,0,L,1122011218,1,123.59,124.72,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554304521,347241.00
04/03/2019 11:15,2,4.396,ACTIVE,216.90,354.97,60.017,1554304504,"201051344000585","174011545737251",31.27,15.30,0,333.03,435.53,139.3,132.5,0.641,1257560.0,1257560.0,22570,0,0,0,L,1122011218,1,123.81,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554304522,347242.00
04/03/2019 11:15,2,5.320,ACTIVE,219.39,362.79,60.001,1554304504,"201051344000853","174011545737251",32.24,12.70,0,338.74,442.14,173.9,165.9,0.795,1260387.0,1260387.0,14233,0,0,0,L,1122011218,1,124.94,124.94,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554304523,347243.00
04/03/2019 11:15,2,5.324,ACTIVE,216.45,356.78,60.001,1554304504,"201051344001145","174011545737251",29.38,15.30,0,333.93,435.83,158.7,151.3,0.765,1260193.8,1260193.8,22484,0,0,0,L,1122011218,1,124.27,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554304524,347244.00
04/03/2019 11:15,2,5.855,ACTIVE,217.58,359.48,59.964,1554304504,"201051344000438","174011545737251",31.17,19.30,0,333.93,435.23,184.9,176.5,0.844,1252869.0,1252869.0,22520,0,0,0,L,1122011218,1,124.94,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554304525,347245.00
04/03/2019 11:15,2,5.959,ACTIVE,217.80,360.99,59.996,1554304504,"201051344001135","174011545737251",31.23,15.80,0,333.93,434.02,188.4,180.0,0.866,1239841.1,1239841.1,22474,0,0,0,L,1122011218,1,124.72,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554304526,347246.00
04/03/2019 11:15,2,5.914,ACTIVE,219.84,363.99,60.001,1554304504,"201051344000983","174011545737251",32.12,11.00,0,337.24,443.34,192.3,183.7,0.888,1258553.5,1258553.5,14236,0,0,0,L,1122011218,1,124.94,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554304526,347247.00
04/03/2019 11:15,2,6.090,ACTIVE,218.26,360.08,60.001,1554304504,"201051344001203","174011545737251",31.13,19.50,0,333.93,437.03,191.7,183.1,0.884,1247565.0,1247565.0,22527,0,0,0,L,1122011218,1,125.62,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554304527,347248.00
04/03/2019 11:15,2,5.588,ACTIVE,216.67,359.48,59.996,1554304504,"201051344001230","174011545737251",31.57,18.30,0,331.23,437.93,178.4,170.3,0.809,1244601.2,1244601.2,22340,0,0,0,L,1122011218,1,124.49,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554304528,347249.00
04/03/2019 11:15,2,4.904,ACTIVE,216.45,356.48,60.006,1554304504,"201051344000646","174011545737251",31.27,19.00,0,331.83,436.43,155.2,147.9,0.712,1237555.1,1237555.1,22492,0,0,0,L,1122011218,1,124.49,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554304529,347250.00
04/03/2019 11:15,2,4.371,ACTIVE,217.58,355.88,59.996,1554304504,"201051344000867","174011545737251",31.31,13.70,0,333.33,438.23,138.6,131.9,0.623,1235814.8,1235814.8,46418,0,0,0,L,1122011218,1,124.04,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554304530,347251.00
04/03/2019 11:15,2,4.299,ACTIVE,217.58,356.48,60.001,1554304504,"201051344000633","174011545737251",31.15,16.70,0,335.74,438.23,135.6,129.0,0.645,1234636.1,1234636.1,46467,0,0,0,L,1122011218,1,124.04,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554304531,347252.00
04/03/2019 11:15,2,4.297,ACTIVE,215.54,352.87,60.012,1554304504,"201051344000955","174011545737251",30.95,19.00,0,332.13,436.73,134.7,128.0,0.636,1257291.9,1257291.9,22513,0,0,0,L,1122011218,1,123.36,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554304532,347253.00
04/03/2019 11:15,2,4.168,ACTIVE,217.35,354.97,60.006,1554304504,"201051344000648","174011545737251",31.47,11.70,0,336.34,439.74,132.8,126.3,0.610,1248492.6,1248492.6,45974,0,0,0,L,1122011218,1,123.36,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554304533,347254.00
04/03/2019 11:15,2,4.156,ACTIVE,217.80,356.78,60.001,1554304504,"201051344000645","174011545737251",31.65,12.00,0,336.04,441.84,133.3,126.8,0.610,1253268.5,1253268.5,45937,0,0,0,L,1122011218,1,124.27,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554304534,347255.00
04/03/2019 11:15,2,4.129,ACTIVE,217.80,357.68,59.996,1554304504,"201051344000569","174011545737251",31.73,12.00,0,336.34,444.54,132.7,126.2,0.610,1269299.7,1269299.7,14153,0,0,0,L,1122011218,1,123.59,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554304535,347256.00
04/03/2019 11:15,2,4.154,ALERT,217.80,361.29,60.001,1554304504,"179051228000119","174011545737251",32.12,16.00,0,309.59,445.75,135.1,128.5,0.628,56505.6,56505.6,14236,0,0,0,L,46974696,1,124.04,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554304537,347257.00
04/03/2019 11:30,2,4.666,ACTIVE,219.16,360.99,60.033,1554305404,"201051344000579","174011545737251",31.53,15.00,0,337.84,441.54,149.0,141.9,0.689,1268979.7,1268979.7,14605,0,0,0,L,1122011218,1,124.49,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554305405,347258.00
04/03/2019 11:30,2,4.893,ACTIVE,217.35,355.88,60.022,1554305404,"201051344001025","174011545737251",31.21,20.00,0,332.13,437.93,154.8,147.4,0.689,1251424.9,1251424.9,22533,0,0,0,L,1122011218,1,124.49,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554305406,347259.00
04/03/2019 11:30,2,5.588,ACTIVE,218.03,359.48,60.049,1554305404,"201051344001093","174011545737251",31.85,13.70,0,334.84,441.84,180.2,172.0,0.795,1235544.4,1235544.4,22556,0,0,0,L,1122011218,1,124.94,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554305407,347260.00
04/03/2019 11:30,2,6.781,ACTIVE,220.97,370.60,60.022,1554305404,"201051344000458","174011545737251",31.47,13.70,0,336.04,444.24,216.3,206.8,0.990,1252399.3,1252399.3,14346,0,0,0,L,1122011218,1,125.62,125.62,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554305408,347261.00
04/03/2019 11:30,2,6.607,ACTIVE,217.58,363.99,60.028,1554305404,"201051344000890","174011545737251",30.99,19.30,0,332.43,439.13,207.7,198.5,0.959,1250026.0,1250026.0,22481,0,0,0,L,1122011218,1,125.17,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554305409,347262.00
04/03/2019 11:30,2,7.168,ACTIVE,221.64,365.49,60.022,1554305404,"201051344000988","174011545737251",20.79,9.70,0,338.44,412.08,150.9,143.8,0.672,968400.9,968400.9,14683,0,0,0,L,1122011218,1,125.62,126.07,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554305410,347263.00
04/03/2019 11:30,2,6.779,ACTIVE,219.39,367.60,59.980,1554305404,"201051344000582","174011545737251",31.01,13.30,0,334.54,438.23,212.7,203.4,0.946,1229281.5,1229281.5,22452,0,0,0,L,1122011218,1,125.62,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554305411,347264.00
04/03/2019 11:30,2,5.846,ACTIVE,219.16,365.19,60.028,1554305404,"201051344000868","174011545737251",31.73,9.00,0,335.74,444.85,187.5,179.0,0.826,1237505.0,1237505.0,46400,0,0,0,L,1122011218,1,124.49,125.17,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554305412,347265.00
04/03/2019 11:30,2,5.354,ACTIVE,219.84,363.99,60.054,1554305404,"201051344000576","174011545737251",31.53,9.70,0,337.84,447.25,170.8,162.9,0.778,1255713.3,1255713.3,18431,0,0,0,L,1122011218,1,124.94,124.94,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554305413,347266.00
04/03/2019 11:30,2,5.006,ACTIVE,219.39,362.49,60.017,1554305404,"201051344001158","174011545737251",31.27,11.70,0,337.84,442.44,158.5,151.0,0.720,1232562.1,1232562.1,14657,0,0,0,L,1122011218,1,124.49,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554305414,347267.00
04/03/2019 11:30,2,4.750,ACTIVE,217.58,358.88,60.022,1554305404,"201051344000917","174011545737251",31.39,14.30,0,334.24,438.83,150.9,143.7,0.716,1247387.1,1247387.1,22325,0,0,0,L,1122011218,1,124.49,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554305415,347268.00
04/03/2019 11:30,2,4.590,ACTIVE,216.67,350.77,60.022,1554305404,"201051344000417","174011545737251",20.28,21.00,0,335.14,405.77,94.3,89.1,0.438,1003060.3,1003060.3,22536,0,0,0,L,1122011218,1,124.04,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554305416,347269.00
04/03/2019 11:30,2,4.559,ALERT,216.45,356.18,60.017,1554305404,"201051344000685","174011545737251",31.25,15.80,0,305.38,516.38,144.3,137.3,0.689,1251889.6,1251889.6,22536,0,0,0,L,1122011218,1,124.72,122.91,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554305418,347270.00
04/03/2019 11:30,2,4.496,ACTIVE,217.35,355.28,60.022,1554305404,"201051344000651","174011545737251",31.35,13.70,0,335.14,436.43,142.8,135.9,0.645,1244591.2,1244591.2,22517,0,0,0,L,1122011218,1,124.94,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554305418,347271.00
04/03/2019 11:30,2,4.424,ACTIVE,217.13,357.38,60.017,1554305404,"201051344000594","174011545737251",31.15,21.00,0,334.24,443.34,139.5,132.8,0.632,1258363.6,1258363.6,46342,0,0,0,L,1122011218,1,123.59,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554305419,347272.00
04/03/2019 11:30,2,4.352,ACTIVE,218.71,359.18,59.990,1554305404,"201051344000469","174011545737251",31.69,8.50,0,337.24,447.55,139.6,132.8,0.636,1237038.1,1237038.1,14635,0,0,0,L,1122011218,1,124.04,124.94,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554305420,347273.00
04/03/2019 11:30,2,4.264,ACTIVE,217.13,354.97,60.017,1554305404,"201051344000585","174011545737251",31.51,14.30,0,334.54,438.53,136.0,129.4,0.623,1257598.3,1257598.3,22571,0,0,0,L,1122011218,1,124.04,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554305421,347274.00
04/03/2019 11:30,2,4.295,ACTIVE,218.93,359.78,59.985,1554305404,"201051344000853","174011545737251",31.65,11.70,0,338.44,444.54,137.7,131.0,0.632,1260426.3,1260426.3,14234,0,0,0,L,1122011218,1,124.72,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554305422,347275.00
04/03/2019 11:30,2,4.170,ACTIVE,216.22,354.97,60.017,1554305404,"201051344001145","174011545737251",30.99,14.30,0,334.24,440.04,130.8,124.4,0.601,1260231.4,1260231.4,22485,0,0,0,L,1122011218,1,124.04,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554305423,347276.00
04/03/2019 11:30,2,4.145,ACTIVE,216.67,355.88,60.006,1554305404,"201051344000438","174011545737251",31.41,18.30,0,335.14,434.93,131.8,125.3,0.605,1252906.9,1252906.9,22521,0,0,0,L,1122011218,1,124.49,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554305424,347277.00
04/03/2019 11:30,2,4.133,ACTIVE,216.67,354.37,60.012,1554305404,"201051344001135","174011545737251",31.17,14.70,0,334.24,437.63,130.5,124.0,0.597,1239878.8,1239878.8,22475,0,0,0,L,1122011218,1,124.27,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554305425,347278.00
04/03/2019 11:30,2,4.154,ACTIVE,218.26,358.28,60.022,1554305404,"201051344000983","174011545737251",31.65,11.00,0,336.94,447.55,133.2,126.6,0.641,1258592.3,1258592.3,14237,0,0,0,L,1122011218,1,124.27,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554305426,347279.00
04/03/2019 11:30,2,4.113,ACTIVE,216.90,353.77,60.022,1554305404,"201051344001203","174011545737251",31.35,18.30,0,334.84,440.64,130.7,124.2,0.605,1247603.3,1247603.3,22528,0,0,0,L,1122011218,1,124.94,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554305427,347280.00
04/03/2019 11:30,2,3.990,ACTIVE,216.00,354.07,60.022,1554305404,"201051344001230","174011545737251",31.45,17.30,0,331.83,441.54,127.1,120.7,0.583,1244638.8,1244638.8,22341,0,0,0,L,1122011218,1,124.04,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554305428,347281.00
04/03/2019 11:30,2,4.018,ACTIVE,216.00,353.17,60.012,1554305404,"201051344000646","174011545737251",31.25,17.80,0,332.13,439.74,127.0,120.7,0.588,1237592.5,1237592.5,22493,0,0,0,L,1122011218,1,124.04,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554305429,347282.00
04/03/2019 11:30,2,4.104,ACTIVE,217.58,355.88,60.028,1554305404,"201051344000867","174011545737251",31.29,12.70,0,335.44,443.04,130.1,123.6,0.588,1235853.2,1235853.2,46419,0,0,0,L,1122011218,1,124.04,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554305430,347283.00
04/03/2019 11:30,2,4.090,ACTIVE,217.80,357.98,60.006,1554305404,"201051344000633","174011545737251",31.21,15.80,0,336.94,440.64,129.3,122.8,0.610,1234674.4,1234674.4,46468,0,0,0,L,1122011218,1,124.27,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554305430,347284.00
04/03/2019 11:30,2,4.066,ACTIVE,216.00,354.07,59.975,1554305404,"201051344000955","174011545737251",31.09,17.30,0,333.33,436.73,128.2,121.8,0.601,1257329.9,1257329.9,22514,0,0,0,L,1122011218,1,123.59,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554305431,347285.00
04/03/2019 11:30,2,4.068,ACTIVE,217.80,355.58,60.022,1554305404,"201051344000648","174011545737251",31.45,10.70,0,336.34,446.05,129.7,123.2,0.592,1248531.1,1248531.1,45975,0,0,0,L,1122011218,1,123.59,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554305432,347286.00
04/03/2019 11:30,2,4.094,ACTIVE,218.26,356.18,60.001,1554305404,"201051344000645","174011545737251",31.63,12.00,0,337.54,446.95,131.2,124.7,0.597,1253307.7,1253307.7,45938,0,0,0,L,1122011218,1,124.27,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554305433,347287.00
04/03/2019 11:30,2,4.074,ACTIVE,218.03,356.48,60.012,1554305404,"201051344000569","174011545737251",31.77,11.70,0,337.24,446.05,131.1,124.6,0.614,1269338.7,1269338.7,14155,0,0,0,L,1122011218,1,123.81,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554305435,347288.00
04/03/2019 11:30,2,4.137,ACTIVE,218.48,362.49,60.001,1554305404,"179051228000119","174011545737251",31.99,15.30,0,341.45,442.44,134.1,127.5,0.619,56545.3,56545.3,14238,0,0,0,L,46974696,1,124.27,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554305436,347289.00
04/03/2019 11:45,2,7.605,ALERT,223.00,373.61,60.038,1554306304,"201051344000579","174011545737251",33.04,15.80,0,304.18,526.60,254.1,243.3,1.158,1269024.2,1269024.2,14606,0,0,0,L,1122011218,1,126.07,126.30,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554306306,347290.00
04/03/2019 11:45,2,7.607,ALERT,220.29,372.41,60.028,1554306304,"201051344001025","174011545737251",32.88,20.30,0,299.97,508.87,252.6,241.8,1.100,1251468.4,1251468.4,22534,0,0,0,L,1122011218,1,126.07,124.94,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554306308,347291.00
04/03/2019 11:45,2,7.631,ALERT,220.29,376.92,60.033,1554306304,"201051344001093","174011545737251",33.00,15.00,0,300.27,525.10,254.6,243.8,1.131,1235588.2,1235588.2,22557,0,0,0,L,1122011218,1,126.30,124.72,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554306310,347292.00
04/03/2019 11:45,2,7.787,ALERT,222.77,374.21,60.033,1554306304,"201051344000458","174011545737251",32.32,13.70,0,303.58,520.29,254.6,243.8,1.149,1252443.6,1252443.6,14347,0,0,0,L,1122011218,1,126.30,126.53,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554306311,347293.00
04/03/2019 11:45,2,8.023,ALERT,218.71,368.80,60.038,1554306304,"201051344000890","174011545737251",30.83,20.70,0,300.87,524.20,250.4,239.8,1.131,1250069.6,1250069.6,22482,0,0,0,L,1122011218,1,125.85,123.59,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554306313,347294.00
04/03/2019 11:45,2,8.203,ACTIVE,222.77,367.30,60.022,1554306304,"201051344000988","174011545737251",20.04,10.30,0,323.11,413.59,166.4,158.7,0.742,968432.4,968432.4,14684,0,0,0,L,1122011218,1,125.85,126.75,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554306314,347295.00
04/03/2019 11:45,2,7.488,ALERT,220.06,370.00,60.022,1554306304,"201051344000582","174011545737251",30.47,14.00,0,301.17,520.89,231.0,221.0,1.025,1229325.4,1229325.4,22453,0,0,0,L,1122011218,1,126.07,124.94,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554306316,347296.00
04/03/2019 11:45,2,8.004,ALERT,220.97,372.41,60.028,1554306304,"201051344000868","174011545737251",31.41,10.70,0,303.58,520.89,254.7,243.9,1.127,1237549.9,1237549.9,46401,0,0,0,L,1122011218,1,125.17,126.07,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554306318,347297.00
04/03/2019 11:45,2,7.561,ALERT,222.55,379.92,60.033,1554306304,"201051344000576","174011545737251",33.32,10.30,0,303.28,519.99,255.1,244.3,1.153,1255758.3,1255758.3,18432,0,0,0,L,1122011218,1,126.07,126.07,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554306320,347298.00
04/03/2019 11:45,2,7.676,ALERT,223.00,373.31,60.028,1554306304,"201051344001158","174011545737251",32.62,12.30,0,302.98,518.79,253.2,242.5,1.136,1232606.8,1232606.8,14658,0,0,0,L,1122011218,1,126.07,126.30,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554306322,347299.00
04/03/2019 11:45,2,7.844,ALERT,220.29,370.00,60.038,1554306304,"201051344000917","174011545737251",32.05,15.50,0,299.07,521.79,254.7,243.9,1.180,1247430.7,1247430.7,22326,0,0,0,L,1122011218,1,126.07,124.94,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554306324,347300.00
04/03/2019 11:45,2,8.408,ACTIVE,219.16,361.89,60.033,1554306304,"201051344000417","174011545737251",19.90,19.50,0,319.81,406.37,169.5,161.7,0.769,1003090.4,1003090.4,22537,0,0,0,L,1122011218,1,125.62,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554306325,347301.00
04/03/2019 11:45,2,7.795,ALERT,218.71,367.00,60.043,1554306304,"201051344000685","174011545737251",32.28,16.00,0,300.27,517.88,254.3,243.6,1.211,1251933.8,1251933.8,22538,0,0,0,L,1122011218,1,126.30,123.81,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554306327,347302.00
04/03/2019 11:45,2,7.633,ALERT,220.74,375.11,60.017,1554306304,"201051344000651","174011545737251",33.00,14.30,0,299.67,528.10,254.7,243.9,1.149,1244635.8,1244635.8,22518,0,0,0,L,1122011218,1,126.98,124.49,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554306328,347303.00
04/03/2019 11:45,2,7.590,ALERT,220.52,374.81,60.033,1554306304,"201051344000594","174011545737251",33.06,22.30,0,302.68,514.58,253.4,242.7,1.136,1258408.4,1258408.4,46343,0,0,0,L,1122011218,1,125.17,125.40,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554306330,347304.00
04/03/2019 11:45,2,7.428,ALERT,223.00,382.33,60.038,1554306304,"201051344000469","174011545737251",33.85,9.00,0,302.68,522.69,254.5,243.7,1.171,1237083.7,1237083.7,14636,0,0,0,L,1122011218,1,125.62,126.98,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554306332,347305.00
04/03/2019 11:45,2,7.545,ALERT,220.52,377.52,60.075,1554306304,"201051344000585","174011545737251",33.28,15.00,0,299.97,525.40,253.9,243.1,1.140,1257643.2,1257643.2,22572,0,0,0,L,1122011218,1,126.07,125.17,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554306334,347306.00
04/03/2019 11:45,2,7.363,ALERT,223.45,386.53,60.043,1554306304,"201051344000853","174011545737251",34.03,12.00,0,303.28,520.89,253.6,242.8,1.145,1260471.9,1260471.9,14235,0,0,0,L,1122011218,1,126.75,126.75,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554306336,347307.00
04/03/2019 11:45,2,7.674,ALERT,218.71,373.31,60.049,1554306304,"201051344001145","174011545737251",32.76,15.30,0,300.87,525.40,254.2,243.4,1.140,1260276.5,1260276.5,22486,0,0,0,L,1122011218,1,125.62,123.81,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554306337,347308.00
04/03/2019 11:45,2,7.746,ALERT,219.84,372.71,60.049,1554306304,"201051344000438","174011545737251",32.50,18.30,0,300.57,524.50,254.8,244.0,1.158,1252951.6,1252951.6,22522,0,0,0,L,1122011218,1,126.30,124.49,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554306339,347309.00
04/03/2019 11:45,2,7.709,ALERT,219.84,370.60,60.033,1554306304,"201051344001135","174011545737251",31.69,14.30,0,300.57,518.49,247.1,236.6,1.118,1239924.1,1239924.1,22476,0,0,0,L,1122011218,1,126.07,124.49,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554306341,347310.00
04/03/2019 11:45,2,7.566,ALERT,222.55,378.72,60.038,1554306304,"201051344000983","174011545737251",33.26,12.00,0,304.48,527.50,254.7,243.9,1.153,1258638.6,1258638.6,14238,0,0,0,L,1122011218,1,126.07,126.30,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554306343,347311.00
04/03/2019 11:45,2,7.799,ALERT,220.29,370.90,60.033,1554306304,"201051344001203","174011545737251",32.22,17.80,0,299.97,518.49,254.4,243.6,1.162,1247648.7,1247648.7,22529,0,0,0,L,1122011218,1,126.75,124.49,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554306345,347312.00
04/03/2019 11:45,2,7.689,ALERT,218.71,371.81,60.049,1554306304,"201051344001230","174011545737251",32.72,17.50,0,300.57,524.20,254.1,243.3,1.184,1244684.0,1244684.0,22342,0,0,0,L,1122011218,1,125.85,123.81,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554306347,347313.00
04/03/2019 11:45,2,7.680,ALERT,219.16,368.80,60.054,1554306304,"201051344000646","174011545737251",32.08,17.30,0,299.67,525.70,249.2,238.6,1.100,1237637.9,1237637.9,22494,0,0,0,L,1122011218,1,126.07,124.04,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554306349,347314.00
04/03/2019 11:45,2,7.787,ALERT,221.19,372.41,60.038,1554306304,"201051344000867","174011545737251",31.15,14.70,0,302.98,519.99,245.3,234.8,1.083,1235899.5,1235899.5,46420,0,0,0,L,1122011218,1,125.62,125.62,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554306350,347315.00
04/03/2019 11:45,2,7.945,ALERT,221.42,373.91,60.038,1554306304,"201051344000633","174011545737251",31.57,16.00,0,301.17,518.49,253.9,243.1,1.162,1234720.5,1234720.5,46469,0,0,0,L,1122011218,1,125.85,126.07,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554306352,347316.00
04/03/2019 11:45,2,7.934,ALERT,219.16,370.60,60.065,1554306304,"201051344000955","174011545737251",31.87,18.70,0,300.27,523.90,255.9,245.0,1.198,1257375.7,1257375.7,22515,0,0,0,L,1122011218,1,125.40,124.49,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554306354,347317.00
04/03/2019 11:45,2,7.566,ALERT,221.87,376.31,60.022,1554306304,"201051344000648","174011545737251",33.14,11.00,0,302.37,520.89,253.6,242.8,1.127,1248577.6,1248577.6,45976,0,0,0,L,1122011218,1,125.40,126.30,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554306356,347318.00
04/03/2019 11:45,2,7.613,ALERT,222.32,376.01,60.038,1554306304,"201051344000645","174011545737251",33.04,12.30,0,302.98,526.00,254.2,243.4,1.136,1253354.6,1253354.6,45939,0,0,0,L,1122011218,1,126.07,126.53,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554306358,347319.00
04/03/2019 11:45,2,7.385,ALERT,222.55,383.83,60.038,1554306304,"201051344000569","174011545737251",33.93,12.00,0,303.88,522.09,253.9,243.1,1.158,1269385.7,1269385.7,14156,0,0,0,L,1122011218,1,125.62,126.53,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554306360,347320.00
04/03/2019 11:45,2,7.352,ALERT,222.55,388.94,60.043,1554306304,"179051228000119","174011545737251",34.15,15.50,0,302.07,533.21,253.8,243.1,1.171,56592.3,56592.3,14239,0,0,0,L,46974696,1,126.07,126.98,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554306361,347321.00
04/03/2019 12:00,2,7.273,ALERT,223.23,377.22,60.028,1554307205,"201051344000579","174011545737251",33.40,17.80,0,302.98,531.11,245.7,235.2,1.105,1269084.2,1269084.2,14608,0,0,0,L,1122011218,1,126.30,126.53,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554307207,347322.00
04/03/2019 12:00,2,7.119,ALERT,220.29,380.52,60.038,1554307205,"201051344001025","174011545737251",33.97,22.50,0,300.87,515.18,244.6,234.2,1.087,1251527.5,1251527.5,22536,0,0,0,L,1122011218,1,126.30,124.72,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554307209,347323.00
04/03/2019 12:00,2,7.201,ALERT,220.52,381.73,60.028,1554307205,"201051344001093","174011545737251",33.85,17.80,0,301.47,519.99,245.9,235.4,1.096,1235648.1,1235648.1,22559,0,0,0,L,1122011218,1,126.53,124.72,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554307211,347324.00
04/03/2019 12:00,2,7.174,ALERT,223.00,381.12,60.033,1554307205,"201051344000458","174011545737251",33.93,16.70,0,302.37,512.17,246.9,236.4,1.105,1252502.6,1252502.6,14349,0,0,0,L,1122011218,1,126.30,126.75,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554307213,347325.00
04/03/2019 12:00,2,7.432,ALERT,218.93,374.51,60.022,1554307205,"201051344000890","174011545737251",33.20,22.80,0,301.47,525.10,249.7,239.1,1.105,1250129.6,1250129.6,22484,0,0,0,L,1122011218,1,126.07,123.59,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554307214,347326.00
04/03/2019 12:00,2,9.525,ACTIVE,222.77,369.40,59.996,1554307205,"201051344000988","174011545737251",20.79,11.70,0,321.31,412.38,200.0,191.1,0.888,968477.2,968477.2,14685,0,0,0,L,1122011218,1,125.85,126.75,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554307215,347327.00
04/03/2019 12:00,2,7.254,ALERT,220.52,379.02,60.012,1554307205,"201051344000582","174011545737251",33.56,16.70,0,302.07,525.10,246.4,235.9,1.100,1229385.2,1229385.2,22455,0,0,0,L,1122011218,1,126.53,124.94,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554307217,347328.00
04/03/2019 12:00,2,7.014,ALERT,221.19,388.64,60.028,1554307205,"201051344000868","174011545737251",34.43,12.70,0,302.68,520.89,244.9,234.5,1.096,1237609.4,1237609.4,46403,0,0,0,L,1122011218,1,125.17,126.30,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554307219,347329.00
04/03/2019 12:00,2,6.904,ALERT,222.77,386.53,60.017,1554307205,"201051344000576","174011545737251",34.43,13.00,0,302.37,519.99,240.1,229.8,1.061,1255817.7,1255817.7,18434,0,0,0,L,1122011218,1,126.07,126.30,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554307221,347330.00
04/03/2019 12:00,2,7.199,ALERT,223.00,379.62,60.065,1554307205,"201051344001158","174011545737251",33.68,14.00,0,301.77,518.79,245.3,234.8,1.083,1232666.3,1232666.3,14660,0,0,0,L,1122011218,1,126.07,126.30,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554307223,347331.00
04/03/2019 12:00,2,7.102,ALERT,220.29,382.03,60.028,1554307205,"201051344000917","174011545737251",33.77,17.50,0,299.97,523.90,243.9,233.5,1.140,1247490.3,1247490.3,22328,0,0,0,L,1122011218,1,126.30,124.94,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554307224,347332.00
04/03/2019 12:00,2,9.703,ACTIVE,219.39,365.49,60.028,1554307205,"201051344000417","174011545737251",19.96,23.30,0,320.11,406.07,196.2,187.4,0.897,1003132.7,1003132.7,22538,0,0,0,L,1122011218,1,125.85,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554307225,347333.00
04/03/2019 12:00,2,7.434,ALERT,218.71,374.51,60.022,1554307205,"201051344000685","174011545737251",33.00,17.80,0,300.87,518.18,248.3,237.7,1.189,1251993.6,1251993.6,22540,0,0,0,L,1122011218,1,126.30,124.04,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554307227,347334.00
04/03/2019 12:00,2,7.135,ALERT,220.74,379.32,60.070,1554307205,"201051344000651","174011545737251",33.77,16.70,0,300.87,533.21,243.4,233.0,1.105,1244695.3,1244695.3,22520,0,0,0,L,1122011218,1,126.98,124.49,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554307229,347335.00
04/03/2019 12:00,2,6.918,ALERT,220.52,382.03,60.017,1554307205,"201051344000594","174011545737251",33.87,24.50,0,301.77,512.77,237.8,227.5,1.025,1258467.4,1258467.4,46345,0,0,0,L,1122011218,1,125.17,125.40,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554307231,347336.00
04/03/2019 12:00,2,6.955,ALERT,222.77,388.04,60.028,1554307205,"201051344000469","174011545737251",34.71,10.70,0,301.47,521.79,243.9,233.5,1.092,1237143.3,1237143.3,14638,0,0,0,L,1122011218,1,125.62,126.98,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554307233,347337.00
04/03/2019 12:00,2,7.000,ALERT,220.74,385.33,60.059,1554307205,"201051344000585","174011545737251",34.37,18.00,0,301.17,526.60,243.2,232.8,1.092,1257702.8,1257702.8,22574,0,0,0,L,1122011218,1,126.07,125.17,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554307235,347338.00
04/03/2019 12:00,2,6.691,ALERT,223.23,387.74,60.006,1554307205,"201051344000853","174011545737251",34.99,15.00,0,302.37,519.69,236.6,226.5,1.065,1260530.8,1260530.8,14237,0,0,0,L,1122011218,1,126.53,126.75,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554307237,347339.00
04/03/2019 12:00,2,7.148,ALERT,218.93,380.22,60.022,1554307205,"201051344001145","174011545737251",33.73,17.50,0,301.47,525.10,244.3,233.9,1.074,1260336.3,1260336.3,22488,0,0,0,L,1122011218,1,125.62,124.04,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554307238,347340.00
04/03/2019 12:00,2,7.125,ALERT,220.06,376.92,60.022,1554307205,"201051344000438","174011545737251",33.64,20.30,0,301.17,523.29,241.4,231.1,1.118,1253011.2,1253011.2,22524,0,0,0,L,1122011218,1,126.53,124.49,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554307240,347341.00
04/03/2019 12:00,2,7.225,ALERT,220.29,381.12,59.964,1554307205,"201051344001135","174011545737251",33.91,17.00,0,301.47,519.09,247.0,236.5,1.109,1239983.8,1239983.8,22478,0,0,0,L,1122011218,1,126.53,124.72,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554307242,347342.00
04/03/2019 12:00,2,7.004,ALERT,222.77,387.14,60.017,1554307205,"201051344000983","174011545737251",34.61,14.30,0,302.68,526.00,245.3,234.8,1.100,1258697.9,1258697.9,14240,0,0,0,L,1122011218,1,126.07,126.30,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554307244,347343.00
04/03/2019 12:00,2,7.049,ALERT,220.52,384.13,60.012,1554307205,"201051344001203","174011545737251",34.23,19.50,0,301.17,519.69,244.2,233.8,1.100,1247708.3,1247708.3,22531,0,0,0,L,1122011218,1,126.98,124.49,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554307246,347344.00
04/03/2019 12:00,2,6.967,ALERT,218.93,382.93,60.038,1554307205,"201051344001230","174011545737251",34.15,20.30,0,301.17,522.69,239.5,229.2,1.052,1244743.5,1244743.5,22344,0,0,0,L,1122011218,1,125.85,123.81,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554307248,347345.00
04/03/2019 12:00,2,7.111,ALERT,219.16,380.22,60.012,1554307205,"201051344000646","174011545737251",33.91,19.80,0,300.27,529.91,244.2,233.8,1.140,1237697.5,1237697.5,22496,0,0,0,L,1122011218,1,126.07,124.04,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554307249,347346.00
04/03/2019 12:00,2,6.781,ALERT,221.64,383.83,60.006,1554307205,"201051344000867","174011545737251",34.29,15.50,0,301.77,521.79,235.8,225.7,1.030,1235958.3,1235958.3,46422,0,0,0,L,1122011218,1,125.62,125.85,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554307251,347347.00
04/03/2019 12:00,2,6.965,ALERT,221.64,379.02,59.975,1554307205,"201051344000633","174011545737251",33.93,18.70,0,300.27,519.09,239.4,229.2,1.109,1234779.4,1234779.4,46471,0,0,0,L,1122011218,1,125.85,126.30,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554307253,347348.00
04/03/2019 12:00,2,7.148,ALERT,219.39,383.53,60.006,1554307205,"201051344000955","174011545737251",33.85,21.80,0,301.17,531.41,246.6,236.1,1.171,1257435.3,1257435.3,22517,0,0,0,L,1122011218,1,125.62,124.49,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554307255,347349.00
04/03/2019 12:00,2,6.969,ALERT,221.87,381.42,60.001,1554307205,"201051344000648","174011545737251",34.25,14.70,0,301.47,523.29,240.5,230.2,1.092,1248637.0,1248637.0,45978,0,0,0,L,1122011218,1,125.17,126.53,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554307257,347350.00
04/03/2019 12:00,2,6.900,ALERT,222.32,385.63,59.990,1554307205,"201051344000645","174011545737251",34.43,13.70,0,302.07,529.91,241.3,231.0,1.034,1253413.4,1253413.4,45941,0,0,0,L,1122011218,1,126.07,126.53,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554307259,347351.00
04/03/2019 12:00,2,6.797,ALERT,222.55,389.54,60.001,1554307205,"201051344000569","174011545737251",34.97,14.70,0,302.98,523.29,240.9,230.6,1.092,1269444.9,1269444.9,14158,0,0,0,L,1122011218,1,125.62,126.75,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554307260,347352.00
04/03/2019 12:00,2,6.543,ALERT,222.77,391.04,59.985,1554307205,"179051228000119","174011545737251",35.13,18.00,0,301.17,531.41,232.8,222.8,1.061,56650.4,56650.4,14241,0,0,0,L,46974696,1,126.07,127.20,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554307262,347353.00
04/03/2019 12:15,2,7.418,ALERT,223.23,381.42,60.012,1554308104,"201051344000579","174011545737251",33.83,15.50,0,302.98,531.71,254.0,243.3,1.145,1269120.6,1269120.6,14610,0,0,0,L,1122011218,1,126.07,126.53,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554308107,347354.00
04/03/2019 12:15,2,6.602,ALERT,220.06,395.85,60.043,1554308104,"201051344001025","174011545737251",35.88,19.50,0,300.57,513.98,239.1,228.8,1.030,1251563.9,1251563.9,22538,0,0,0,L,1122011218,1,126.07,124.49,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554308109,347355.00
04/03/2019 12:15,2,6.438,ALERT,220.29,402.77,60.012,1554308104,"201051344001093","174011545737251",36.08,16.30,0,300.87,525.10,235.0,224.9,1.034,1235683.9,1235683.9,22561,0,0,0,L,1122011218,1,126.53,124.27,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554308110,347356.00
04/03/2019 12:15,2,7.385,ALERT,222.77,377.82,60.017,1554308104,"201051344000458","174011545737251",34.07,13.70,0,302.07,521.79,253.0,242.3,1.087,1252539.2,1252539.2,14351,0,0,0,L,1122011218,1,126.07,126.53,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554308112,347357.00
04/03/2019 12:15,2,0.105,ALERT,218.03,506.16,60.022,1554308104,"201051344000890","174011545737251",38.51,20.30,0,301.47,527.50,4.2,2.1,0.000,1250165.7,1250165.7,22486,0,0,0,L,1122011218,1,125.40,123.14,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554308114,347358.00
04/03/2019 12:15,2,9.090,ACTIVE,222.55,368.80,60.017,1554308104,"201051344000988","174011545737251",20.32,10.00,0,318.91,415.99,186.8,178.4,0.822,968505.5,968505.5,14686,0,0,0,L,1122011218,1,125.62,126.53,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554308115,347359.00
04/03/2019 12:15,2,7.809,ALERT,219.61,367.90,60.049,1554308104,"201051344000582","174011545737251",31.87,13.30,0,301.77,527.20,251.7,241.0,1.118,1229420.5,1229420.5,22457,0,0,0,L,1122011218,1,126.07,124.49,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554308117,347360.00
04/03/2019 12:15,2,6.561,ALERT,221.19,403.07,60.012,1554308104,"201051344000868","174011545737251",35.88,9.70,0,302.68,520.89,239.9,229.6,1.008,1237645.7,1237645.7,46405,0,0,0,L,1122011218,1,124.94,126.30,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554308119,347361.00
04/03/2019 12:15,2,3.902,ALERT,218.93,380.22,60.017,1554308104,"201051344000576","174011545737251",34.09,10.30,0,302.07,519.99,135.9,129.2,0.667,1255854.3,1255854.3,18436,0,0,0,L,1122011218,1,124.27,124.94,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554308121,347362.00
04/03/2019 12:15,2,5.516,ALERT,220.29,364.59,59.985,1554308104,"201051344001158","174011545737251",30.77,12.00,0,301.77,518.79,171.9,164.0,0.782,1232702.4,1232702.4,14662,0,0,0,L,1122011218,1,124.49,125.17,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554308122,347363.00
04/03/2019 12:15,2,4.859,ALERT,218.03,360.08,60.001,1554308104,"201051344000917","174011545737251",31.47,15.00,0,299.67,524.20,154.5,147.2,0.703,1247525.2,1247525.2,22330,0,0,0,L,1122011218,1,124.94,123.81,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554308124,347364.00
04/03/2019 12:15,2,4.527,ACTIVE,216.90,352.27,60.017,1554308104,"201051344000417","174011545737251",20.16,20.00,0,318.30,409.08,92.4,87.3,0.424,1003159.7,1003159.7,22539,0,0,0,L,1122011218,1,124.49,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554308125,347365.00
