ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2019 12:15,2,4.354,ALERT,216.45,356.48,60.012,1554308104,"201051344000685","174011545737251",31.11,16.30,0,300.87,519.69,137.1,130.4,0.654,1252029.2,1252029.2,22542,0,0,0,L,1122011218,1,125.17,122.68,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554308127,347366.00
04/03/2019 12:15,2,4.943,ALERT,218.03,359.78,60.017,1554308104,"201051344000651","174011545737251",31.03,14.30,0,300.27,528.40,155.1,147.8,0.703,1244731.6,1244731.6,22522,0,0,0,L,1122011218,1,125.62,123.14,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554308129,347367.00
04/03/2019 12:15,2,3.877,ALERT,217.13,356.48,60.006,1554308104,"201051344000594","174011545737251",31.31,22.50,0,301.47,525.70,122.7,116.5,0.535,1258503.1,1258503.1,46347,0,0,0,L,1122011218,1,123.36,124.04,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554308131,347368.00
04/03/2019 12:15,2,3.295,ALERT,217.80,354.67,60.033,1554308104,"201051344000469","174011545737251",31.77,8.50,0,301.17,525.70,106.0,100.4,0.499,1237179.5,1237179.5,14640,0,0,0,L,1122011218,1,123.14,124.72,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554308132,347369.00
04/03/2019 12:15,2,3.221,ALERT,216.45,352.27,60.006,1554308104,"201051344000585","174011545737251",31.09,15.00,0,300.57,522.99,101.3,95.9,0.455,1257738.9,1257738.9,22576,0,0,0,L,1122011218,1,124.04,123.14,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554308134,347370.00
04/03/2019 12:15,2,3.133,ALERT,217.80,355.58,60.006,1554308104,"201051344000853","174011545737251",31.23,12.00,0,302.07,520.29,99.0,93.6,0.438,1260566.9,1260566.9,14239,0,0,0,L,1122011218,1,124.04,124.49,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554308136,347371.00
04/03/2019 12:15,2,2.879,ALERT,215.77,349.26,60.038,1554308104,"201051344001145","174011545737251",30.99,15.00,0,301.17,525.70,90.4,85.3,0.411,1260370.6,1260370.6,22490,0,0,0,L,1122011218,1,124.04,122.46,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554308138,347372.00
04/03/2019 12:15,2,2.945,ALERT,215.77,349.86,60.006,1554308104,"201051344000438","174011545737251",30.93,18.30,0,301.17,521.49,92.3,87.1,0.420,1253047.0,1253047.0,22526,0,0,0,L,1122011218,1,124.27,122.68,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554308140,347373.00
04/03/2019 12:15,2,2.896,ALERT,215.54,348.96,60.001,1554308104,"201051344001135","174011545737251",30.87,16.00,0,301.17,517.88,90.5,85.4,0.407,1240020.1,1240020.1,22480,0,0,0,L,1122011218,1,124.04,122.46,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554308142,347374.00
04/03/2019 12:15,2,2.863,ALERT,216.90,352.27,60.001,1554308104,"201051344000983","174011545737251",31.53,11.70,0,302.37,527.50,91.4,86.3,0.429,1258734.1,1258734.1,14242,0,0,0,L,1122011218,1,123.36,123.81,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554308144,347375.00
04/03/2019 12:15,2,2.795,ALERT,216.00,349.26,59.964,1554308104,"201051344001203","174011545737251",30.89,17.30,0,300.87,519.39,87.5,82.5,0.411,1247743.2,1247743.2,22533,0,0,0,L,1122011218,1,124.49,122.23,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554308146,347376.00
04/03/2019 12:15,2,2.658,ALERT,215.32,348.36,60.033,1554308104,"201051344001230","174011545737251",30.99,17.30,0,301.17,522.69,83.4,78.6,0.384,1244777.6,1244777.6,22346,0,0,0,L,1122011218,1,124.04,122.01,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554308148,347377.00
04/03/2019 12:15,2,2.779,ALERT,215.09,349.86,60.043,1554308104,"201051344000646","174011545737251",31.03,17.50,0,300.27,526.30,87.4,82.4,0.407,1237733.0,1237733.0,22498,0,0,0,L,1122011218,1,123.81,122.01,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554308149,347378.00
04/03/2019 12:15,2,2.844,ALERT,216.45,350.47,60.012,1554308104,"201051344000867","174011545737251",31.31,14.00,0,301.47,523.29,90.2,85.1,0.402,1235993.5,1235993.5,46424,0,0,0,L,1122011218,1,123.14,123.59,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554308151,347379.00
04/03/2019 12:15,2,2.859,ALERT,216.67,351.97,60.033,1554308104,"201051344000633","174011545737251",31.09,16.00,0,299.97,518.18,90.0,84.9,0.420,1234814.4,1234814.4,46473,0,0,0,L,1122011218,1,123.36,124.04,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554308153,347380.00
04/03/2019 12:15,2,2.885,ALERT,215.09,348.06,60.054,1554308104,"201051344000955","174011545737251",30.87,18.00,0,301.17,532.01,90.3,85.2,0.420,1257470.6,1257470.6,22519,0,0,0,L,1122011218,1,123.36,122.23,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554308155,347381.00
04/03/2019 12:15,2,2.980,ALERT,216.67,351.07,59.985,1554308104,"201051344000648","174011545737251",31.13,10.70,0,301.47,519.39,94.0,88.8,0.433,1248672.3,1248672.3,45980,0,0,0,L,1122011218,1,122.68,124.04,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554308157,347382.00
04/03/2019 12:15,2,3.094,ALERT,217.13,353.17,59.980,1554308104,"201051344000645","174011545737251",31.01,11.00,0,302.07,526.90,97.1,91.8,0.438,1253448.8,1253448.8,45943,0,0,0,L,1122011218,1,123.59,124.27,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554308159,347383.00
04/03/2019 12:15,2,3.148,ALERT,216.90,352.87,60.012,1554308104,"201051344000569","174011545737251",31.45,11.70,0,302.68,522.09,100.3,94.9,0.464,1269480.0,1269480.0,14160,0,0,0,L,1122011218,1,122.91,124.27,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554308160,347384.00
04/03/2019 12:15,2,3.406,ALERT,217.58,359.18,60.022,1554308104,"179051228000119","174011545737251",31.51,15.80,0,300.87,530.21,108.8,103.0,0.508,56685.3,56685.3,14243,0,0,0,L,46974696,1,123.59,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554308162,347385.00
04/03/2019 12:30,2,7.803,ALERT,223.45,371.81,60.033,1554309004,"201051344000579","174011545737251",32.01,16.30,0,303.28,531.71,252.6,241.9,1.127,1269165.2,1269165.2,14612,0,0,0,L,1122011218,1,126.30,126.53,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309007,347386.00
04/03/2019 12:30,2,5.686,ALERT,218.48,364.29,60.006,1554309004,"201051344001025","174011545737251",32.28,20.00,0,300.27,516.38,185.5,177.1,0.822,1251607.8,1251607.8,22540,0,0,0,L,1122011218,1,125.40,123.59,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309009,347387.00
04/03/2019 12:30,2,3.865,ALERT,216.90,358.28,60.012,1554309004,"201051344001093","174011545737251",32.07,16.00,0,300.57,526.30,125.3,119.1,0.561,1235727.3,1235727.3,22563,0,0,0,L,1122011218,1,124.72,122.91,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309010,347388.00
04/03/2019 12:30,2,3.555,ALERT,218.03,354.37,60.049,1554309004,"201051344000458","174011545737251",30.99,14.30,0,302.37,519.69,111.6,105.8,0.513,1252583.6,1252583.6,14353,0,0,0,L,1122011218,1,123.81,124.49,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309012,347389.00
04/03/2019 12:30,2,3.498,ALERT,215.54,351.07,60.054,1554309004,"201051344000890","174011545737251",30.43,21.30,0,301.17,527.20,107.8,102.1,0.495,1250209.1,1250209.1,22488,0,0,0,L,1122011218,1,124.27,122.01,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309014,347390.00
04/03/2019 12:30,2,3.596,ACTIVE,217.80,364.89,60.012,1554309004,"201051344000988","174011545737251",20.12,11.00,0,320.41,415.39,73.3,68.8,0.614,968541.8,968541.8,14687,0,0,0,L,1122011218,1,123.36,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309015,347391.00
04/03/2019 12:30,2,3.486,ALERT,216.67,352.27,60.006,1554309004,"201051344000582","174011545737251",30.34,15.00,0,301.47,523.59,107.2,101.5,0.491,1229463.9,1229463.9,22459,0,0,0,L,1122011218,1,124.49,123.14,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309017,347392.00
04/03/2019 12:30,2,5.100,ALERT,218.26,358.28,60.043,1554309004,"201051344000868","174011545737251",29.80,10.70,0,302.68,520.89,153.9,146.6,0.712,1237689.7,1237689.7,46407,0,0,0,L,1122011218,1,123.81,124.94,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309019,347393.00
04/03/2019 12:30,2,3.895,ALERT,218.71,357.98,60.006,1554309004,"201051344000576","174011545737251",30.93,11.30,0,302.37,519.99,122.1,115.9,0.561,1255898.3,1255898.3,18438,0,0,0,L,1122011218,1,124.04,124.72,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309020,347394.00
04/03/2019 12:30,2,3.699,ALERT,218.26,356.78,60.012,1554309004,"201051344001158","174011545737251",30.30,12.30,0,302.07,518.79,113.5,107.6,0.521,1232746.7,1232746.7,14664,0,0,0,L,1122011218,1,123.59,124.49,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309022,347395.00
04/03/2019 12:30,2,3.582,ALERT,216.45,351.97,60.006,1554309004,"201051344000917","174011545737251",30.61,16.00,0,299.67,527.80,111.0,105.2,0.517,1247568.3,1247568.3,22332,0,0,0,L,1122011218,1,124.27,123.14,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309024,347396.00
04/03/2019 12:30,2,3.750,ACTIVE,216.22,359.18,60.022,1554309004,"201051344000417","174011545737251",19.62,20.70,0,318.91,409.08,74.5,70.0,0.628,1003194.9,1003194.9,22540,0,0,0,L,1122011218,1,124.04,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309025,347397.00
04/03/2019 12:30,2,3.727,ALERT,216.00,352.87,60.006,1554309004,"201051344000685","174011545737251",30.61,17.00,0,300.87,520.29,115.6,109.7,0.561,1252072.4,1252072.4,22544,0,0,0,L,1122011218,1,124.94,122.46,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309027,347398.00
04/03/2019 12:30,2,4.115,ALERT,216.90,354.07,60.028,1554309004,"201051344000651","174011545737251",30.63,15.00,0,299.97,533.51,127.8,121.4,0.588,1244775.1,1244775.1,22524,0,0,0,L,1122011218,1,125.17,122.68,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309029,347399.00
04/03/2019 12:30,2,4.900,ALERT,218.03,358.58,59.990,1554309004,"201051344000594","174011545737251",30.91,21.80,0,301.77,525.40,153.6,146.3,0.703,1258547.0,1258547.0,46349,0,0,0,L,1122011218,1,123.81,124.49,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309031,347400.00
04/03/2019 12:30,2,5.328,ALERT,220.29,363.69,60.033,1554309004,"201051344000469","174011545737251",31.25,9.70,0,301.77,525.70,168.3,160.5,0.773,1237223.7,1237223.7,14642,0,0,0,L,1122011218,1,124.27,125.85,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309033,347401.00
04/03/2019 12:30,2,6.471,ALERT,218.48,363.69,60.028,1554309004,"201051344000585","174011545737251",28.37,15.50,0,300.27,524.50,186.6,178.1,0.897,1257782.6,1257782.6,22578,0,0,0,L,1122011218,1,125.17,124.04,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309034,347402.00
04/03/2019 12:30,2,5.650,ALERT,220.74,365.80,60.001,1554309004,"201051344000853","174011545737251",31.29,12.70,0,302.68,522.99,179.1,171.0,0.813,1260611.1,1260611.1,14241,0,0,0,L,1122011218,1,125.40,125.85,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309036,347403.00
04/03/2019 12:30,2,5.959,ALERT,217.58,361.89,60.017,1554309004,"201051344001145","174011545737251",30.79,15.30,0,301.17,527.80,185.8,177.4,0.853,1260413.5,1260413.5,22492,0,0,0,L,1122011218,1,125.17,123.14,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309038,347404.00
04/03/2019 12:30,2,5.756,ALERT,217.80,361.29,59.980,1554309004,"201051344000438","174011545737251",31.01,18.70,0,301.17,527.50,180.6,172.4,0.822,1253090.6,1253090.6,22528,0,0,0,L,1122011218,1,125.40,123.36,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309040,347405.00
04/03/2019 12:30,2,7.678,ALERT,219.84,372.71,60.017,1554309004,"201051344001135","174011545737251",32.76,15.80,0,300.87,516.98,254.6,243.8,1.145,1240064.5,1240064.5,22482,0,0,0,L,1122011218,1,126.53,124.04,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309042,347406.00
04/03/2019 12:30,2,8.277,ALERT,222.10,372.41,59.996,1554309004,"201051344000983","174011545737251",29.82,11.30,0,302.68,528.10,250.3,239.7,1.193,1258778.6,1258778.6,14244,0,0,0,L,1122011218,1,125.85,126.07,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309044,347407.00
04/03/2019 12:30,2,7.213,ALERT,216.45,385.03,60.033,1554309004,"201051344001203","174011545737251",34.35,17.30,0,300.57,520.59,250.2,239.6,1.162,1247787.0,1247787.0,22535,0,0,0,L,1122011218,1,124.94,122.68,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309046,347408.00
04/03/2019 12:30,2,0.074,ALERT,215.54,352.57,59.980,1554309004,"201051344001230","174011545737251",38.35,17.80,0,300.87,525.40,3.0,0.9,0.000,1244821.1,1244821.1,22348,0,0,0,L,1122011218,1,124.04,122.46,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309047,347409.00
04/03/2019 12:30,2,4.682,ALERT,217.80,400.96,60.070,1554309004,"201051344000646","174011545737251",36.08,18.30,0,299.97,528.70,173.2,165.2,0.897,1237777.2,1237777.2,22500,0,0,0,L,1122011218,1,125.62,123.36,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309049,347410.00
04/03/2019 12:30,2,6.535,ALERT,221.19,383.53,60.022,1554309004,"201051344000867","174011545737251",34.29,13.70,0,301.77,522.39,227.1,217.3,0.986,1236037.8,1236037.8,46426,0,0,0,L,1122011218,1,125.40,125.85,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309051,347411.00
04/03/2019 12:30,2,6.729,ALERT,221.19,369.70,60.054,1554309004,"201051344000633","174011545737251",32.60,16.30,0,300.27,518.79,221.9,212.3,1.083,1234858.5,1234858.5,46475,0,0,0,L,1122011218,1,125.40,126.07,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309053,347412.00
04/03/2019 12:30,2,7.617,ALERT,218.71,370.90,60.012,1554309004,"201051344000955","174011545737251",32.42,18.00,0,300.87,528.70,249.1,238.5,1.131,1257514.5,1257514.5,22521,0,0,0,L,1122011218,1,125.62,124.04,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309055,347413.00
04/03/2019 12:30,2,4.432,ALERT,218.93,360.69,60.022,1554309004,"201051344000648","174011545737251",31.83,12.70,0,301.47,523.29,142.5,135.6,0.641,1248716.5,1248716.5,45982,0,0,0,L,1122011218,1,123.81,125.17,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309056,347414.00
04/03/2019 12:30,2,4.090,ALERT,218.71,357.38,60.033,1554309004,"201051344000645","174011545737251",31.13,12.70,0,302.07,527.50,129.1,122.6,0.583,1253493.5,1253493.5,45945,0,0,0,L,1122011218,1,124.27,124.94,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309058,347415.00
04/03/2019 12:30,2,3.912,ALERT,218.26,357.38,60.022,1554309004,"201051344000569","174011545737251",31.61,12.30,0,303.28,522.39,125.2,118.9,0.575,1269525.3,1269525.3,14162,0,0,0,L,1122011218,1,123.36,124.94,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309060,347416.00
04/03/2019 12:30,2,3.914,ALERT,218.48,361.59,60.022,1554309004,"179051228000119","174011545737251",31.19,16.00,0,301.17,533.81,123.8,117.5,0.575,56728.9,56728.9,14245,0,0,0,L,46974696,1,124.04,125.17,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309062,347417.00
04/03/2019 12:45,2,3.527,ALERT,218.03,355.58,60.028,1554309904,"201051344000579","174011545737251",31.09,15.80,0,303.28,529.61,111.1,105.3,0.508,1269204.1,1269204.1,14614,0,0,0,L,1122011218,1,123.81,124.27,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309906,347418.00
04/03/2019 12:45,2,3.494,ALERT,216.22,351.97,60.017,1554309904,"201051344001025","174011545737251",31.25,19.30,0,300.27,517.88,110.6,104.8,0.495,1251646.7,1251646.7,22542,0,0,0,L,1122011218,1,124.04,122.91,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309908,347419.00
04/03/2019 12:45,2,3.338,ALERT,216.45,352.57,60.028,1554309904,"201051344001093","174011545737251",31.37,15.00,0,300.87,526.00,106.0,100.4,0.477,1235765.6,1235765.6,22565,0,0,0,L,1122011218,1,124.27,122.91,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309910,347420.00
04/03/2019 12:45,2,3.516,ALERT,217.80,354.07,60.022,1554309904,"201051344000458","174011545737251",31.61,14.70,0,302.37,518.49,112.6,106.8,0.535,1252623.2,1252623.2,14355,0,0,0,L,1122011218,1,123.81,124.49,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309912,347421.00
04/03/2019 12:45,2,3.484,ALERT,215.77,350.77,60.012,1554309904,"201051344000890","174011545737251",30.69,20.00,0,301.17,525.40,108.3,102.6,0.495,1250247.7,1250247.7,22490,0,0,0,L,1122011218,1,124.27,122.01,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309913,347422.00
04/03/2019 12:45,2,3.643,ACTIVE,217.80,361.89,60.017,1554309904,"201051344000988","174011545737251",20.22,10.30,0,319.81,414.79,74.7,70.1,0.641,968573.0,968573.0,14688,0,0,0,L,1122011218,1,123.59,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309914,347423.00
04/03/2019 12:45,2,3.436,ALERT,216.90,352.57,60.012,1554309904,"201051344000582","174011545737251",30.85,14.70,0,301.47,524.50,107.3,101.7,0.486,1229503.2,1229503.2,22461,0,0,0,L,1122011218,1,124.49,123.14,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309916,347424.00
04/03/2019 12:45,2,3.592,ALERT,217.13,354.37,60.001,1554309904,"201051344000868","174011545737251",31.55,10.30,0,302.98,520.89,114.8,108.8,0.521,1237728.7,1237728.7,46409,0,0,0,L,1122011218,1,123.14,124.49,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309918,347425.00
04/03/2019 12:45,2,3.672,ALERT,218.03,356.78,60.017,1554309904,"201051344000576","174011545737251",31.49,11.00,0,302.37,519.99,117.1,111.1,0.539,1255936.9,1255936.9,18440,0,0,0,L,1122011218,1,123.81,124.27,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309920,347426.00
04/03/2019 12:45,2,3.725,ALERT,218.26,355.88,60.017,1554309904,"201051344001158","174011545737251",31.05,12.30,0,302.07,518.79,117.2,111.2,0.530,1232785.6,1232785.6,14666,0,0,0,L,1122011218,1,123.81,124.27,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309922,347427.00
04/03/2019 12:45,2,3.629,ALERT,216.67,353.17,60.012,1554309904,"201051344000917","174011545737251",31.05,15.80,0,299.67,525.40,114.2,108.3,0.530,1247606.2,1247606.2,22334,0,0,0,L,1122011218,1,124.27,123.36,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309924,347428.00
04/03/2019 12:45,2,3.969,ACTIVE,216.67,358.88,60.054,1554309904,"201051344000417","174011545737251",20.40,19.80,0,318.00,408.48,82.0,77.3,0.376,1003225.3,1003225.3,22541,0,0,0,L,1122011218,1,124.27,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309925,347429.00
04/03/2019 12:45,2,4.316,ALERT,216.67,355.58,60.022,1554309904,"201051344000685","174011545737251",31.19,16.00,0,300.87,519.69,136.5,129.8,0.663,1252110.8,1252110.8,22546,0,0,0,L,1122011218,1,125.17,122.91,0400,12,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309926,347430.00
04/03/2019 12:45,2,8.361,ALERT,219.84,367.60,60.017,1554309904,"201051344000651","174011545737251",27.14,14.30,0,300.27,533.51,231.0,221.1,1.056,1244814.6,1244814.6,22526,0,0,0,L,1122011218,1,126.53,123.81,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309928,347431.00
04/03/2019 12:45,2,5.383,ALERT,218.48,363.69,60.022,1554309904,"201051344000594","174011545737251",31.71,21.00,0,302.07,522.69,172.4,164.5,0.747,1258585.8,1258585.8,46351,0,0,0,L,1122011218,1,124.04,124.49,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309930,347432.00
04/03/2019 12:45,2,5.496,ALERT,220.29,363.99,60.001,1554309904,"201051344000469","174011545737251",31.53,8.50,0,301.77,528.40,175.5,167.5,0.818,1237262.7,1237262.7,14644,0,0,0,L,1122011218,1,124.49,125.85,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309932,347433.00
04/03/2019 12:45,2,4.822,ALERT,218.26,358.88,60.012,1554309904,"201051344000585","174011545737251",31.69,15.00,0,300.57,529.91,154.7,147.4,0.703,1257821.8,1257821.8,22580,0,0,0,L,1122011218,1,124.94,124.04,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309934,347434.00
04/03/2019 12:45,2,5.008,ALERT,220.06,362.19,60.012,1554309904,"201051344000853","174011545737251",31.79,12.00,0,302.37,523.59,161.1,153.5,0.734,1260650.0,1260650.0,14243,0,0,0,L,1122011218,1,124.94,125.17,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309935,347435.00
04/03/2019 12:45,2,4.840,ALERT,217.13,358.88,60.028,1554309904,"201051344001145","174011545737251",31.09,15.00,0,301.17,526.00,152.3,145.1,0.694,1260451.8,1260451.8,22494,0,0,0,L,1122011218,1,124.72,123.14,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309937,347436.00
04/03/2019 12:45,2,4.584,ALERT,217.35,356.78,60.012,1554309904,"201051344000438","174011545737251",31.25,17.80,0,300.87,524.50,144.9,137.9,0.658,1253129.4,1253129.4,22530,0,0,0,L,1122011218,1,125.17,123.14,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309939,347437.00
04/03/2019 12:45,2,4.057,ALERT,216.90,355.28,60.006,1554309904,"201051344001135","174011545737251",31.71,16.00,0,300.87,515.18,130.3,123.9,0.592,1240103.6,1240103.6,22484,0,0,0,L,1122011218,1,124.72,123.14,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309941,347438.00
04/03/2019 12:45,2,4.150,ALERT,218.71,357.98,60.006,1554309904,"201051344000983","174011545737251",31.61,10.70,0,302.68,529.01,132.8,126.3,0.632,1258817.7,1258817.7,14246,0,0,0,L,1122011218,1,124.04,124.72,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309943,347439.00
04/03/2019 12:45,2,4.076,ALERT,217.35,353.77,60.001,1554309904,"201051344001203","174011545737251",31.33,17.50,0,300.57,517.58,129.3,122.9,0.605,1247826.3,1247826.3,22537,0,0,0,L,1122011218,1,125.17,122.91,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309945,347440.00
04/03/2019 12:45,2,3.986,ALERT,216.45,352.57,60.001,1554309904,"201051344001230","174011545737251",31.43,17.00,0,300.87,524.80,127.0,120.6,0.583,1244858.8,1244858.8,22350,0,0,0,L,1122011218,1,124.49,122.68,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309946,347441.00
04/03/2019 12:45,2,4.404,ALERT,216.67,355.88,60.001,1554309904,"201051344000646","174011545737251",31.07,17.50,0,300.27,525.10,138.7,132.0,0.658,1237816.0,1237816.0,22502,0,0,0,L,1122011218,1,124.72,122.91,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309948,347442.00
04/03/2019 12:45,2,7.721,ALERT,220.52,366.10,60.001,1554309904,"201051344000867","174011545737251",27.08,13.70,0,302.07,524.20,213.2,203.9,1.012,1236076.1,1236076.1,46428,0,0,0,L,1122011218,1,125.17,125.17,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309950,347443.00
04/03/2019 12:45,2,0.084,ALERT,216.00,425.31,59.996,1554309904,"201051344000633","174011545737251",38.53,16.00,0,300.57,521.49,3.3,1.2,0.000,1234896.5,1234896.5,46477,0,0,0,L,1122011218,1,122.46,124.27,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309952,347444.00
04/03/2019 12:45,2,6.787,ALERT,216.67,392.25,59.990,1554309904,"201051344000955","174011545737251",35.27,17.30,0,300.87,526.90,242.7,232.3,1.140,1257553.4,1257553.4,22523,0,0,0,L,1122011218,1,124.27,123.14,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309954,347445.00
04/03/2019 12:45,2,6.463,ALERT,221.64,397.96,60.006,1554309904,"201051344000648","174011545737251",36.14,11.30,0,301.77,522.99,235.7,225.6,0.986,1248755.0,1248755.0,45984,0,0,0,L,1122011218,1,124.94,126.30,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309956,347446.00
04/03/2019 12:45,2,6.414,ALERT,222.10,402.46,59.959,1554309904,"201051344000645","174011545737251",36.28,11.70,0,302.07,526.60,236.2,226.1,1.030,1253532.0,1253532.0,45947,0,0,0,L,1122011218,1,125.62,126.53,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309958,347447.00
04/03/2019 12:45,2,6.342,ALERT,222.10,404.87,60.012,1554309904,"201051344000569","174011545737251",36.64,13.00,0,302.98,523.90,235.6,225.5,1.039,1269564.2,1269564.2,14164,0,0,0,L,1122011218,1,125.17,126.53,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309959,347448.00
04/03/2019 12:45,2,6.178,ALERT,222.32,403.97,60.006,1554309904,"179051228000119","174011545737251",36.66,15.30,0,301.17,530.81,228.7,218.8,1.061,56767.4,56767.4,14247,0,0,0,L,46974696,1,125.62,126.98,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,4,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554309961,347449.00
04/03/2019 13:00,2,3.770,ALERT,218.03,356.18,59.996,1554310804,"201051344000579","174011545737251",30.83,15.50,0,302.68,530.81,117.7,111.7,0.544,1269243.1,1269243.1,14616,0,0,0,L,1122011218,1,123.59,124.27,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554310806,347450.00
04/03/2019 13:00,2,3.742,ALERT,216.22,351.97,59.996,1554310804,"201051344001025","174011545737251",30.89,20.00,0,300.27,516.38,117.1,111.1,0.535,1251686.2,1251686.2,22544,0,0,0,L,1122011218,1,124.04,122.91,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554310808,347451.00
04/03/2019 13:00,2,3.566,ALERT,216.45,353.47,59.996,1554310804,"201051344001093","174011545737251",30.97,15.50,0,300.87,527.50,111.8,106.0,0.499,1235803.5,1235803.5,22567,0,0,0,L,1122011218,1,124.27,122.68,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554310810,347452.00
04/03/2019 13:00,2,3.668,ALERT,217.58,355.58,59.996,1554310804,"201051344000458","174011545737251",31.17,14.70,0,302.07,524.20,115.8,109.9,0.544,1252661.7,1252661.7,14357,0,0,0,L,1122011218,1,123.36,124.27,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554310812,347453.00
04/03/2019 13:00,2,3.615,ALERT,215.77,352.57,59.990,1554310804,"201051344000890","174011545737251",30.55,19.80,0,301.17,523.90,111.9,106.0,0.513,1250286.2,1250286.2,22492,0,0,0,L,1122011218,1,124.27,122.01,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554310813,347454.00
04/03/2019 13:00,2,3.598,ACTIVE,217.58,362.79,60.006,1554310804,"201051344000988","174011545737251",20.61,11.00,0,317.10,415.69,75.2,70.7,0.628,968603.6,968603.6,14689,0,0,0,L,1122011218,1,123.14,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554310814,347455.00
04/03/2019 13:00,2,3.535,ALERT,216.67,353.77,60.006,1554310804,"201051344000582","174011545737251",30.51,14.70,0,301.77,523.59,109.3,103.6,0.495,1229541.4,1229541.4,22463,0,0,0,L,1122011218,1,124.49,123.14,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554310816,347456.00
04/03/2019 13:00,2,3.635,ALERT,216.67,354.37,60.017,1554310804,"201051344000868","174011545737251",30.97,9.70,0,302.68,520.89,114.1,108.2,0.526,1237767.7,1237767.7,46411,0,0,0,L,1122011218,1,122.91,124.27,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554310818,347457.00
04/03/2019 13:00,2,3.572,ALERT,217.80,357.38,60.006,1554310804,"201051344000576","174011545737251",31.47,11.00,0,302.07,519.99,113.8,107.9,0.530,1255975.7,1255975.7,18442,0,0,0,L,1122011218,1,123.59,124.27,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554310820,347458.00
04/03/2019 13:00,2,3.609,ALERT,217.58,354.67,60.017,1554310804,"201051344001158","174011545737251",30.51,12.30,0,301.77,518.79,111.5,105.7,0.499,1232824.4,1232824.4,14668,0,0,0,L,1122011218,1,123.36,124.27,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554310822,347459.00
04/03/2019 13:00,2,3.441,ALERT,216.45,352.27,60.012,1554310804,"201051344000917","174011545737251",30.75,16.00,0,299.67,524.50,107.2,101.6,0.499,1247644.7,1247644.7,22336,0,0,0,L,1122011218,1,124.27,123.14,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554310823,347460.00
04/03/2019 13:00,2,3.584,ACTIVE,216.00,358.88,60.022,1554310804,"201051344000417","174011545737251",19.74,19.50,0,319.51,409.38,71.6,67.2,0.601,1003254.8,1003254.8,22542,0,0,0,L,1122011218,1,123.81,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554310824,347461.00
04/03/2019 13:00,2,3.555,ALERT,215.77,352.87,60.022,1554310804,"201051344000685","174011545737251",30.45,15.50,0,300.57,523.59,109.6,103.9,0.530,1252149.0,1252149.0,22548,0,0,0,L,1122011218,1,124.72,122.46,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554310826,347462.00
04/03/2019 13:00,2,3.652,ALERT,216.67,352.57,60.017,1554310804,"201051344000651","174011545737251",30.59,14.70,0,300.27,532.31,113.2,107.3,0.517,1244853.0,1244853.0,22528,0,0,0,L,1122011218,1,124.72,122.46,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554310828,347463.00
04/03/2019 13:00,2,3.727,ALERT,216.67,354.67,60.028,1554310804,"201051344000594","174011545737251",30.77,21.30,0,301.77,516.68,116.2,110.2,0.530,1258624.1,1258624.1,46353,0,0,0,L,1122011218,1,122.91,123.81,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554310830,347464.00
04/03/2019 13:00,2,3.889,ALERT,218.03,356.18,60.001,1554310804,"201051344000469","174011545737251",31.11,9.00,0,301.17,527.50,122.5,116.3,0.583,1237302.3,1237302.3,14646,0,0,0,L,1122011218,1,123.14,124.94,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554310832,347465.00
04/03/2019 13:00,2,4.070,ALERT,216.90,354.37,60.012,1554310804,"201051344000585","174011545737251",30.71,15.00,0,300.57,524.50,126.5,120.2,0.583,1257860.7,1257860.7,22582,0,0,0,L,1122011218,1,124.04,123.36,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554310834,347466.00
04/03/2019 13:00,2,4.154,ALERT,218.71,358.88,60.012,1554310804,"201051344000853","174011545737251",31.55,12.00,0,302.07,525.40,132.8,126.3,0.610,1260689.4,1260689.4,14245,0,0,0,L,1122011218,1,124.27,124.94,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554310835,347467.00
04/03/2019 13:00,2,4.348,ALERT,216.45,354.07,60.012,1554310804,"201051344001145","174011545737251",29.82,15.30,0,301.17,525.10,131.4,124.9,0.614,1260489.8,1260489.8,22496,0,0,0,L,1122011218,1,124.49,122.68,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554310837,347468.00
04/03/2019 13:00,2,3.857,ALERT,216.22,470.09,60.017,1554310804,"201051344000438","174011545737251",34.51,17.50,0,300.87,525.40,0.0,0.0,0.000,1253168.0,1253168.0,22532,0,0,0,L,1122011218,1,124.27,122.68,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554310839,347469.00
04/03/2019 13:00,2,0.098,ALERT,215.32,337.54,60.054,1554310804,"201051344001135","174011545737251",38.78,15.80,0,300.87,517.58,3.9,1.8,0.000,1240142.1,1240142.1,22486,0,0,0,L,1122011218,1,123.81,122.68,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554310841,347470.00
04/03/2019 13:00,2,6.441,ALERT,221.87,399.76,60.006,1554310804,"201051344000983","174011545737251",36.20,12.00,0,302.37,530.51,235.6,225.5,1.109,1258856.6,1258856.6,14248,0,0,0,L,1122011218,1,125.40,125.85,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554310843,347471.00
04/03/2019 13:00,2,6.508,ALERT,220.06,398.26,60.012,1554310804,"201051344001203","174011545737251",35.90,17.30,0,300.87,519.39,236.3,226.2,1.083,1247864.7,1247864.7,22539,0,0,0,L,1122011218,1,126.75,124.04,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554310845,347472.00
04/03/2019 13:00,2,6.340,ALERT,218.26,397.96,60.028,1554310804,"201051344001230","174011545737251",35.88,17.00,0,301.17,525.10,229.6,219.7,1.092,1244896.9,1244896.9,22352,0,0,0,L,1122011218,1,125.85,123.36,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554310847,347473.00
04/03/2019 13:00,2,6.564,ALERT,218.71,395.25,60.022,1554310804,"201051344000646","174011545737251",35.54,17.30,0,299.97,535.02,236.1,225.9,1.052,1237854.6,1237854.6,22504,0,0,0,L,1122011218,1,126.07,123.81,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554310848,347474.00
04/03/2019 13:00,2,6.395,ALERT,220.97,394.35,60.017,1554310804,"201051344000867","174011545737251",35.78,13.30,0,301.47,526.00,230.0,220.0,0.999,1236114.6,1236114.6,46430,0,0,0,L,1122011218,1,125.17,125.85,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554310850,347475.00
04/03/2019 13:00,2,6.432,ALERT,220.97,391.64,60.017,1554310804,"201051344000633","174011545737251",35.60,15.80,0,299.97,521.79,230.1,220.1,1.056,1234935.0,1234935.0,46479,0,0,0,L,1122011218,1,125.17,126.07,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554310852,347476.00
04/03/2019 13:00,2,6.645,ALERT,218.93,394.95,60.043,1554310804,"201051344000955","174011545737251",35.48,18.30,0,300.87,530.81,237.7,227.5,1.096,1257592.4,1257592.4,22525,0,0,0,L,1122011218,1,125.40,124.04,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554310854,347477.00
04/03/2019 13:00,2,6.541,ALERT,221.19,397.66,60.022,1554310804,"201051344000648","174011545737251",35.72,12.30,0,301.47,522.09,236.2,226.0,1.039,1248793.9,1248793.9,45986,0,0,0,L,1122011218,1,124.72,126.30,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554310856,347478.00
04/03/2019 13:00,2,6.318,ALERT,221.64,401.86,60.012,1554310804,"201051344000645","174011545737251",35.96,12.30,0,301.77,529.61,231.8,221.8,1.016,1253571.0,1253571.0,45949,0,0,0,L,1122011218,1,125.40,126.30,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554310857,347479.00
04/03/2019 13:00,2,6.318,ALERT,221.87,405.77,60.028,1554310804,"201051344000569","174011545737251",36.34,12.30,0,302.68,522.39,232.8,222.8,1.074,1269603.7,1269603.7,14166,0,0,0,L,1122011218,1,124.94,126.53,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554310859,347480.00
04/03/2019 13:00,2,6.201,ALERT,221.87,400.06,60.022,1554310804,"179051228000119","174011545737251",36.34,16.30,0,300.87,529.31,228.4,218.5,1.047,56807.2,56807.2,14249,0,0,0,L,46974696,1,125.40,126.75,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,4,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554310861,347481.00
04/03/2019 13:15,2,3.045,ALERT,216.90,352.87,60.043,1554311704,"201051344000579","174011545737251",31.53,13.30,0,305.38,529.91,97.2,91.9,0.442,1269275.3,1269275.3,14618,0,0,0,L,1122011218,1,122.91,123.59,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554311707,347482.00
04/03/2019 13:15,2,3.041,ALERT,215.54,353.47,60.022,1554311704,"201051344001025","174011545737251",31.97,16.70,0,299.67,516.38,98.4,93.1,0.442,1251718.5,1251718.5,22546,0,0,0,L,1122011218,1,123.59,122.46,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554311709,347483.00
04/03/2019 13:15,2,2.898,ALERT,215.77,356.78,59.980,1554311704,"201051344001093","174011545737251",32.18,13.30,0,300.27,527.50,94.5,89.3,0.424,1235834.7,1235834.7,22569,0,0,0,L,1122011218,1,124.04,122.46,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554311710,347484.00
04/03/2019 13:15,2,3.061,ALERT,216.90,352.27,60.022,1554311704,"201051344000458","174011545737251",31.71,13.00,0,304.48,523.29,98.4,93.0,0.460,1252694.2,1252694.2,14359,0,0,0,L,1122011218,1,123.14,124.04,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554311712,347485.00
04/03/2019 13:15,2,3.035,ALERT,215.09,351.67,60.022,1554311704,"201051344000890","174011545737251",31.69,17.50,0,300.57,526.90,97.5,92.2,0.446,1250318.0,1250318.0,22494,0,0,0,L,1122011218,1,124.04,121.78,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554311714,347486.00
04/03/2019 13:15,2,3.107,ACTIVE,216.90,359.48,60.028,1554311704,"201051344000988","174011545737251",20.81,8.00,0,319.21,414.19,65.5,61.3,0.535,968627.7,968627.7,14690,0,0,0,L,1122011218,1,122.91,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554311715,347487.00
04/03/2019 13:15,2,3.000,ALERT,216.00,351.67,60.017,1554311704,"201051344000582","174011545737251",31.67,12.70,0,300.87,525.10,96.2,90.9,0.438,1229572.4,1229572.4,22465,0,0,0,L,1122011218,1,124.04,122.68,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554311717,347488.00
04/03/2019 13:15,2,3.059,ALERT,216.22,355.28,60.012,1554311704,"201051344000868","174011545737251",32.08,9.00,0,304.48,520.89,99.3,94.0,0.455,1237800.3,1237800.3,46413,0,0,0,L,1122011218,1,122.91,124.04,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554311719,347489.00
04/03/2019 13:15,2,3.102,ALERT,217.13,354.67,60.022,1554311704,"201051344000576","174011545737251",31.75,10.00,0,304.78,519.99,99.8,94.4,0.460,1256008.1,1256008.1,18444,0,0,0,L,1122011218,1,123.36,123.81,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554311721,347490.00
04/03/2019 13:15,2,3.088,ALERT,217.13,353.17,60.028,1554311704,"201051344001158","174011545737251",31.41,11.30,0,304.18,518.79,98.2,92.9,0.455,1232856.0,1232856.0,14670,0,0,0,L,1122011218,1,123.14,123.81,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554311722,347491.00
04/03/2019 13:15,2,2.943,ALERT,215.77,353.47,60.028,1554311704,"201051344000917","174011545737251",31.89,13.70,0,298.77,527.50,95.0,89.8,0.446,1247675.8,1247675.8,22338,0,0,0,L,1122011218,1,123.81,122.91,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554311724,347492.00
04/03/2019 13:15,2,3.072,ACTIVE,215.54,355.58,60.033,1554311704,"201051344000417","174011545737251",20.59,16.00,0,318.30,408.78,64.1,60.0,0.530,1003278.4,1003278.4,22543,0,0,0,L,1122011218,1,123.59,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554311725,347493.00
04/03/2019 13:15,2,3.074,ALERT,215.32,350.77,60.038,1554311704,"201051344000685","174011545737251",31.23,13.70,0,299.97,519.99,97.3,92.0,0.468,1252180.7,1252180.7,22550,0,0,0,L,1122011218,1,124.27,122.23,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554311727,347494.00
04/03/2019 13:15,2,3.092,ALERT,215.77,351.67,60.033,1554311704,"201051344000651","174011545737251",31.71,11.30,0,299.67,533.51,99.4,94.0,0.455,1244884.9,1244884.9,22530,0,0,0,L,1122011218,1,124.27,122.23,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554311729,347495.00
04/03/2019 13:15,2,3.084,ALERT,216.00,353.17,60.054,1554311704,"201051344000594","174011545737251",31.75,19.50,0,303.28,516.08,99.1,93.7,0.451,1258655.8,1258655.8,46355,0,0,0,L,1122011218,1,122.91,123.36,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554311731,347496.00
04/03/2019 13:15,2,3.064,ALERT,217.13,356.78,60.033,1554311704,"201051344000469","174011545737251",32.16,7.30,0,303.88,525.10,99.8,94.4,0.477,1237334.3,1237334.3,14648,0,0,0,L,1122011218,1,122.91,124.27,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554311732,347497.00
04/03/2019 13:15,2,3.092,ALERT,215.77,354.07,60.033,1554311704,"201051344000585","174011545737251",31.81,12.70,0,299.67,525.10,99.7,94.3,0.451,1257892.5,1257892.5,22584,0,0,0,L,1122011218,1,123.59,122.91,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554311734,347498.00
04/03/2019 13:15,2,3.100,ALERT,217.35,354.67,60.028,1554311704,"201051344000853","174011545737251",31.75,10.30,0,304.48,519.69,99.7,94.3,0.451,1260721.9,1260721.9,14247,0,0,0,L,1122011218,1,123.81,124.04,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554311736,347499.00
04/03/2019 13:15,2,2.939,ALERT,215.32,351.37,60.028,1554311704,"201051344001145","174011545737251",31.65,12.30,0,300.27,522.39,94.2,89.0,0.429,1260521.6,1260521.6,22498,0,0,0,L,1122011218,1,123.59,122.23,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554311738,347500.00
04/03/2019 13:15,2,3.068,ALERT,215.54,349.86,60.028,1554311704,"201051344000438","174011545737251",31.43,15.30,0,300.27,526.60,97.6,92.3,0.451,1253199.4,1253199.4,22534,0,0,0,L,1122011218,1,124.04,122.46,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554311740,347501.00
04/03/2019 13:15,2,2.990,ALERT,215.54,353.77,60.049,1554311704,"201051344001135","174011545737251",31.91,13.00,0,300.27,516.68,96.7,91.4,0.442,1240174.2,1240174.2,22488,0,0,0,L,1122011218,1,123.81,122.46,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554311742,347502.00
04/03/2019 13:15,2,2.984,ALERT,216.90,357.08,60.038,1554311704,"201051344000983","174011545737251",32.24,10.00,0,308.99,524.50,97.6,92.3,0.460,1258889.4,1258889.4,14250,0,0,0,L,1122011218,1,123.36,123.59,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554311744,347503.00
04/03/2019 13:15,2,2.990,ALERT,215.77,351.97,60.028,1554311704,"201051344001203","174011545737251",31.67,15.30,0,299.97,519.09,95.9,90.7,0.446,1247896.4,1247896.4,22541,0,0,0,L,1122011218,1,124.27,122.46,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554311745,347504.00
04/03/2019 13:15,2,2.852,ALERT,215.09,352.87,60.033,1554311704,"201051344001230","174011545737251",31.85,14.70,0,300.27,525.10,92.0,86.8,0.424,1244927.6,1244927.6,22354,0,0,0,L,1122011218,1,123.81,122.01,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554311747,347505.00
04/03/2019 13:15,2,2.953,ALERT,214.87,351.37,60.028,1554311704,"201051344000646","174011545737251",31.61,15.50,0,299.37,526.00,94.6,89.4,0.442,1237886.2,1237886.2,22506,0,0,0,L,1122011218,1,123.81,122.23,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554311749,347506.00
