ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2019 13:15,2,2.982,ALERT,216.45,350.47,60.028,1554311704,"201051344000867","174011545737251",31.61,13.00,0,303.28,523.90,95.4,90.2,0.429,1236146.1,1236146.1,46432,0,0,0,L,1122011218,1,123.36,123.36,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554311751,347507.00
04/03/2019 13:15,2,2.938,ALERT,216.45,353.47,60.028,1554311704,"201051344000633","174011545737251",31.89,15.00,0,302.07,519.99,94.8,89.6,0.442,1234966.4,1234966.4,46481,0,0,0,L,1122011218,1,123.36,123.81,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554311753,347508.00
04/03/2019 13:15,2,2.926,ALERT,214.87,354.07,60.038,1554311704,"201051344000955","174011545737251",31.91,15.50,0,300.27,530.21,94.6,89.4,0.442,1257623.7,1257623.7,22527,0,0,0,L,1122011218,1,123.14,122.46,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554311755,347509.00
04/03/2019 13:15,2,2.932,ALERT,216.45,351.67,60.038,1554311704,"201051344000648","174011545737251",31.61,10.70,0,303.28,521.49,93.9,88.7,0.433,1248825.4,1248825.4,45988,0,0,0,L,1122011218,1,122.68,123.81,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554311756,347510.00
04/03/2019 13:15,2,2.975,ALERT,216.90,352.27,60.043,1554311704,"201051344000645","174011545737251",31.35,10.70,0,303.88,528.10,94.5,89.3,0.420,1253602.7,1253602.7,45951,0,0,0,L,1122011218,1,123.36,123.81,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554311758,347511.00
04/03/2019 13:15,2,2.934,ALERT,216.45,351.67,60.038,1554311704,"201051344000569","174011545737251",31.75,11.00,0,305.38,522.99,94.3,89.1,0.433,1269635.7,1269635.7,14168,0,0,0,L,1122011218,1,122.68,123.81,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554311760,347512.00
04/03/2019 13:15,2,2.979,ALERT,216.90,357.08,60.038,1554311704,"179051228000119","174011545737251",32.01,14.30,0,303.28,532.01,96.5,91.3,0.446,56839.0,56839.0,14251,0,0,0,L,46974696,1,123.36,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554311762,347513.00
04/03/2019 13:30,2,4.713,ALERT,219.61,361.89,60.017,1554312604,"201051344000579","174011545737251",31.83,10.70,0,305.68,527.50,151.9,144.7,0.694,1269299.7,1269299.7,14620,0,0,0,L,1122011218,1,124.49,124.94,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554312606,347514.00
04/03/2019 13:30,2,4.504,ALERT,217.13,355.58,60.022,1554312604,"201051344001025","174011545737251",31.73,13.70,0,299.97,514.28,144.8,137.8,0.641,1251742.9,1251742.9,22548,0,0,0,L,1122011218,1,124.49,123.36,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554312608,347515.00
04/03/2019 13:30,2,4.986,ALERT,217.80,359.48,60.006,1554312604,"201051344001093","174011545737251",31.75,10.70,0,300.57,523.90,160.3,152.8,0.716,1235858.1,1235858.1,22571,0,0,0,L,1122011218,1,124.94,123.59,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554312610,347516.00
04/03/2019 13:30,2,5.381,ALERT,219.84,363.39,60.001,1554312604,"201051344000458","174011545737251",31.61,11.00,0,304.78,519.39,172.1,164.2,0.778,1252718.8,1252718.8,14361,0,0,0,L,1122011218,1,124.72,125.17,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554312611,347517.00
04/03/2019 13:30,2,5.508,ALERT,217.13,358.58,59.975,1554312604,"201051344000890","174011545737251",30.61,14.30,0,300.87,522.09,170.9,163.1,0.782,1250342.0,1250342.0,22496,0,0,0,L,1122011218,1,124.94,122.68,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554312613,347518.00
04/03/2019 13:30,2,7.035,ACTIVE,221.87,366.10,60.012,1554312604,"201051344000988","174011545737251",20.65,6.70,0,320.41,417.19,147.3,140.2,0.676,968644.6,968644.6,14691,0,0,0,L,1122011218,1,125.62,126.30,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554312614,347519.00
04/03/2019 13:30,2,6.889,ALERT,219.39,368.20,59.985,1554312604,"201051344000582","174011545737251",31.21,10.30,0,301.17,527.80,218.2,208.7,1.030,1229596.1,1229596.1,22467,0,0,0,L,1122011218,1,125.85,124.27,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554312616,347520.00
04/03/2019 13:30,2,6.982,ALERT,220.74,394.65,60.012,1554312604,"201051344000868","174011545737251",35.27,6.70,0,304.78,520.89,248.8,238.2,1.131,1237825.1,1237825.1,46415,0,0,0,L,1122011218,1,124.94,126.07,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554312618,347521.00
04/03/2019 13:30,2,7.076,ALERT,222.55,392.55,59.980,1554312604,"201051344000576","174011545737251",35.13,7.70,0,304.48,519.99,251.3,240.7,1.096,1256033.3,1256033.3,18446,0,0,0,L,1122011218,1,126.07,126.07,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554312620,347522.00
04/03/2019 13:30,2,6.334,ALERT,222.55,404.27,60.006,1554312604,"201051344001158","174011545737251",36.46,8.50,0,304.18,518.79,232.8,222.8,1.052,1232880.6,1232880.6,14672,0,0,0,L,1122011218,1,125.85,126.30,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554312621,347523.00
04/03/2019 13:30,2,6.451,ALERT,219.84,405.47,60.006,1554312604,"201051344000917","174011545737251",36.32,11.00,0,299.37,521.49,239.9,229.6,1.092,1247699.4,1247699.4,22340,0,0,0,L,1122011218,1,125.85,124.72,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554312623,347524.00
04/03/2019 13:30,2,9.184,ACTIVE,218.93,362.79,60.001,1554312604,"201051344000417","174011545737251",22.32,14.00,0,318.30,409.98,208.2,199.0,0.968,1003295.1,1003295.1,22544,0,0,0,L,1122011218,1,125.40,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554312624,347525.00
04/03/2019 13:30,2,6.453,ALERT,218.26,402.16,60.006,1554312604,"201051344000685","174011545737251",36.12,11.70,0,300.27,511.57,235.8,225.7,1.078,1252205.0,1252205.0,22552,0,0,0,L,1122011218,1,126.07,123.59,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554312626,347526.00
04/03/2019 13:30,2,6.498,ALERT,220.29,400.66,60.017,1554312604,"201051344000651","174011545737251",36.14,10.00,0,299.97,529.31,237.1,227.0,1.096,1244909.7,1244909.7,22532,0,0,0,L,1122011218,1,126.75,124.27,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554312628,347527.00
04/03/2019 13:30,2,6.455,ALERT,220.06,401.26,60.001,1554312604,"201051344000594","174011545737251",36.16,17.30,0,303.58,517.28,238.4,228.2,0.986,1258680.9,1258680.9,46357,0,0,0,L,1122011218,1,124.94,125.17,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554312630,347528.00
04/03/2019 13:30,2,6.512,ALERT,222.55,405.17,59.985,1554312604,"201051344000469","174011545737251",36.32,6.70,0,303.88,523.90,239.6,229.3,1.061,1237359.7,1237359.7,14650,0,0,0,L,1122011218,1,125.62,126.75,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554312631,347529.00
04/03/2019 13:30,2,6.527,ALERT,220.06,401.26,60.006,1554312604,"201051344000585","174011545737251",36.12,11.00,0,300.27,522.69,238.2,228.0,1.109,1257917.7,1257917.7,22586,0,0,0,L,1122011218,1,125.85,124.72,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554312633,347530.00
04/03/2019 13:30,2,6.387,ALERT,222.77,404.57,60.006,1554312604,"201051344000853","174011545737251",36.44,10.00,0,304.78,517.88,235.8,225.6,1.087,1260747.6,1260747.6,14249,0,0,0,L,1122011218,1,126.30,126.30,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554312636,347531.00
04/03/2019 13:30,2,6.592,ALERT,218.48,399.16,60.012,1554312604,"201051344001145","174011545737251",35.96,10.30,0,300.87,519.99,239.5,229.2,1.065,1260545.8,1260545.8,22500,0,0,0,L,1122011218,1,125.40,123.81,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554312638,347532.00
04/03/2019 13:30,2,6.465,ALERT,219.39,401.86,60.022,1554312604,"201051344000438","174011545737251",35.98,13.00,0,300.87,521.49,236.1,225.9,1.039,1253224.6,1253224.6,22536,0,0,0,L,1122011218,1,126.30,124.27,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554312640,347533.00
04/03/2019 13:30,2,6.604,ALERT,219.84,399.76,60.028,1554312604,"201051344001135","174011545737251",35.94,11.00,0,300.57,509.77,240.7,230.4,1.065,1240199.4,1240199.4,22490,0,0,0,L,1122011218,1,126.07,124.27,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554312642,347534.00
04/03/2019 13:30,2,6.527,ACTIVE,222.32,403.07,60.017,1554312604,"201051344000983","174011545737251",36.20,8.50,0,321.31,461.98,239.0,228.8,1.087,1258915.7,1258915.7,14252,0,0,0,L,1122011218,1,126.07,126.07,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554312642,347535.00
04/03/2019 13:30,2,6.641,ALERT,219.84,398.26,60.012,1554312604,"201051344001203","174011545737251",36.00,12.70,0,300.27,516.68,240.2,229.9,1.118,1247921.6,1247921.6,22543,0,0,0,L,1122011218,1,126.53,124.27,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554312644,347536.00
04/03/2019 13:30,2,6.457,ALERT,218.48,400.36,60.033,1554312604,"201051344001230","174011545737251",36.06,12.70,0,300.87,522.09,234.6,224.5,1.052,1244952.0,1244952.0,22356,0,0,0,L,1122011218,1,125.62,123.36,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554312646,347537.00
04/03/2019 13:30,2,6.604,ALERT,218.71,399.16,60.022,1554312604,"201051344000646","174011545737251",35.80,13.00,0,299.67,517.88,239.7,229.4,1.100,1237911.4,1237911.4,22508,0,0,0,L,1122011218,1,125.85,123.81,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554312648,347538.00
04/03/2019 13:30,2,6.443,ALERT,220.97,397.96,60.012,1554312604,"201051344000867","174011545737251",35.96,10.30,0,303.28,520.89,234.3,224.2,1.008,1236171.8,1236171.8,46434,0,0,0,L,1122011218,1,125.62,125.62,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554312650,347539.00
04/03/2019 13:30,2,6.516,ALERT,221.19,397.66,60.017,1554312604,"201051344000633","174011545737251",35.86,11.30,0,302.07,517.28,236.6,226.4,1.096,1234992.1,1234992.1,46483,0,0,0,L,1122011218,1,125.62,125.85,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554312652,347540.00
04/03/2019 13:30,2,6.611,ALERT,218.71,398.26,60.028,1554312604,"201051344000955","174011545737251",35.78,14.70,0,300.57,524.80,239.7,229.4,1.065,1257649.4,1257649.4,22529,0,0,0,L,1122011218,1,125.40,124.04,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554312653,347541.00
04/03/2019 13:30,2,6.705,ALERT,221.64,397.96,60.006,1554312604,"201051344000648","174011545737251",35.60,9.00,0,303.28,520.89,241.2,230.9,1.092,1248851.7,1248851.7,45990,0,0,0,L,1122011218,1,125.17,126.30,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554312655,347542.00
04/03/2019 13:30,2,5.137,ALERT,220.52,384.13,60.012,1554312604,"201051344000645","174011545737251",34.55,9.30,0,304.18,524.50,179.7,171.5,0.791,1253629.0,1253629.0,45953,0,0,0,L,1122011218,1,125.17,125.62,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554312657,347543.00
04/03/2019 13:30,2,3.664,ALERT,217.80,359.18,59.985,1554312604,"201051344000569","174011545737251",32.32,10.00,0,306.58,519.99,119.8,113.7,0.548,1269662.3,1269662.3,14170,0,0,0,L,1122011218,1,123.36,124.72,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554312659,347544.00
04/03/2019 13:30,2,3.295,ALERT,217.58,360.38,60.012,1554312604,"179051228000119","174011545737251",32.36,13.70,0,303.28,460.47,108.1,102.4,0.499,56866.2,56866.2,14253,0,0,0,L,46974696,1,123.81,124.94,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554312661,347545.00
04/03/2019 13:45,2,7.252,ALERT,220.29,371.51,60.017,1554313504,"201051344000579","174011545737251",32.08,13.00,0,302.98,528.70,235.6,225.5,1.065,1269337.5,1269337.5,14622,0,0,0,L,1122011218,1,124.72,125.17,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554313506,347546.00
04/03/2019 13:45,2,7.426,ALERT,219.39,385.03,60.012,1554313504,"201051344001025","174011545737251",33.89,15.50,0,298.17,513.98,254.6,243.8,1.105,1251780.4,1251780.4,22550,0,0,0,L,1122011218,1,125.62,124.04,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554313508,347547.00
04/03/2019 13:45,2,7.143,ALERT,218.03,381.12,60.006,1554313504,"201051344001093","174011545737251",33.68,11.70,0,298.47,525.70,243.5,233.1,1.074,1235895.4,1235895.4,22573,0,0,0,L,1122011218,1,125.17,123.36,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554313510,347548.00
04/03/2019 13:45,2,6.648,ALERT,220.97,370.60,60.006,1554313504,"201051344000458","174011545737251",32.36,11.30,0,302.07,518.18,217.8,208.3,0.968,1252756.8,1252756.8,14363,0,0,0,L,1122011218,1,125.40,125.62,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554313511,347549.00
04/03/2019 13:45,2,5.061,ALERT,216.90,381.42,60.006,1554313504,"201051344000890","174011545737251",34.35,15.30,0,299.07,527.50,175.9,167.9,0.840,1250379.7,1250379.7,22498,0,0,0,L,1122011218,1,124.94,122.46,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554313513,347550.00
04/03/2019 13:45,2,6.746,ACTIVE,220.97,363.09,60.028,1554313504,"201051344000988","174011545737251",20.75,7.70,0,319.81,415.39,141.9,135.1,0.636,968674.2,968674.2,14692,0,0,0,L,1122011218,1,124.94,125.85,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554313514,347551.00
04/03/2019 13:45,2,6.471,ALERT,218.93,366.40,60.022,1554313504,"201051344000582","174011545737251",31.37,11.70,0,299.37,523.90,205.7,196.6,0.915,1229633.5,1229633.5,22469,0,0,0,L,1122011218,1,125.40,124.04,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554313516,347552.00
04/03/2019 13:45,2,5.988,ALERT,218.93,363.69,59.980,1554313504,"201051344000868","174011545737251",31.95,8.00,0,302.37,520.89,193.7,185.0,0.875,1237863.0,1237863.0,46417,0,0,0,L,1122011218,1,124.04,125.17,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554313518,347553.00
04/03/2019 13:45,2,5.725,ALERT,220.06,366.10,60.012,1554313504,"201051344000576","174011545737251",31.99,8.50,0,302.07,519.99,185.2,176.9,0.831,1256071.4,1256071.4,18448,0,0,0,L,1122011218,1,124.72,124.94,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554313520,347554.00
04/03/2019 13:45,2,5.607,ALERT,220.06,364.89,60.017,1554313504,"201051344001158","174011545737251",31.29,9.30,0,301.47,518.79,177.7,169.6,0.809,1232917.9,1232917.9,14674,0,0,0,L,1122011218,1,124.49,124.94,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554313521,347555.00
04/03/2019 13:45,2,5.412,ALERT,217.80,360.38,60.017,1554313504,"201051344000917","174011545737251",31.77,12.70,0,297.26,526.60,173.9,165.9,0.809,1247736.0,1247736.0,22342,0,0,0,L,1122011218,1,124.72,123.59,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554313523,347556.00
04/03/2019 13:45,2,5.645,ACTIVE,217.13,354.67,60.017,1554313504,"201051344000417","174011545737251",20.61,15.00,0,318.61,410.28,117.9,111.9,0.552,1003323.9,1003323.9,22545,0,0,0,L,1122011218,1,124.49,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554313524,347557.00
04/03/2019 13:45,2,6.307,ALERT,217.13,362.49,60.006,1554313504,"201051344000685","174011545737251",31.25,13.00,0,298.47,518.49,200.2,191.3,0.959,1252242.2,1252242.2,22554,0,0,0,L,1122011218,1,125.40,122.68,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554313526,347558.00
04/03/2019 13:45,2,0.064,ALERT,217.35,504.96,60.017,1554313504,"201051344000651","174011545737251",38.90,11.30,0,297.87,533.51,2.6,0.6,0.000,1244946.8,1244946.8,22534,0,0,0,L,1122011218,1,124.94,123.14,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554313528,347559.00
04/03/2019 13:45,2,0.086,ALERT,215.54,306.28,60.022,1554313504,"201051344000594","174011545737251",38.98,17.50,0,301.47,514.88,3.4,1.4,0.000,1258718.6,1258718.6,46359,0,0,0,L,1122011218,1,122.68,123.36,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554313530,347560.00
04/03/2019 13:45,2,6.736,ALERT,221.87,399.16,60.022,1554313504,"201051344000469","174011545737251",35.86,6.30,0,301.17,526.30,244.9,234.5,1.056,1237397.4,1237397.4,14652,0,0,0,L,1122011218,1,125.40,126.30,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554313532,347561.00
04/03/2019 13:45,2,6.754,ALERT,219.84,396.15,60.022,1554313504,"201051344000585","174011545737251",35.56,12.00,0,297.87,526.60,243.6,233.2,1.114,1257955.3,1257955.3,22588,0,0,0,L,1122011218,1,125.85,124.49,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554313534,347562.00
04/03/2019 13:45,2,6.785,ALERT,222.77,395.25,60.043,1554313504,"201051344000853","174011545737251",35.62,9.30,0,301.77,521.49,244.5,234.1,1.069,1260785.7,1260785.7,14251,0,0,0,L,1122011218,1,126.30,126.53,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554313535,347563.00
04/03/2019 13:45,2,7.143,ALERT,218.03,381.42,60.049,1554313504,"201051344001145","174011545737251",33.81,11.30,0,299.07,524.20,244.2,233.8,1.047,1260582.1,1260582.1,22502,0,0,0,L,1122011218,1,125.17,123.14,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554313537,347564.00
04/03/2019 13:45,2,5.205,ALERT,217.35,368.20,60.028,1554313504,"201051344000438","174011545737251",32.58,15.00,0,298.77,520.89,171.7,163.8,0.782,1253261.9,1253261.9,22538,0,0,0,L,1122011218,1,124.94,123.14,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554313539,347565.00
04/03/2019 13:45,2,5.012,ALERT,217.13,357.98,60.001,1554313504,"201051344001135","174011545737251",31.61,13.70,0,298.77,516.38,160.3,152.8,0.725,1240237.1,1240237.1,22492,0,0,0,L,1122011218,1,124.72,122.91,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554313541,347566.00
04/03/2019 13:45,2,5.385,ALERT,219.61,363.69,60.059,1554313504,"201051344000983","174011545737251",31.91,9.70,0,302.07,528.40,174.1,166.1,0.818,1258953.2,1258953.2,14253,0,0,0,L,1122011218,1,124.72,124.72,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554313543,347567.00
04/03/2019 13:45,2,5.344,ALERT,217.80,360.69,60.038,1554313504,"201051344001203","174011545737251",31.27,15.30,0,298.47,519.39,169.2,161.4,0.795,1247958.6,1247958.6,22545,0,0,0,L,1122011218,1,125.40,123.14,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554313545,347568.00
04/03/2019 13:45,2,5.418,ALERT,216.45,357.68,60.028,1554313504,"201051344001230","174011545737251",31.47,13.70,0,298.77,525.70,172.8,164.9,0.800,1244988.8,1244988.8,22358,0,0,0,L,1122011218,1,124.72,122.46,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554313547,347569.00
04/03/2019 13:45,2,5.555,ALERT,216.90,361.59,60.033,1554313504,"201051344000646","174011545737251",31.61,13.30,0,297.87,527.80,177.8,169.7,0.818,1237948.1,1237948.1,22510,0,0,0,L,1122011218,1,124.94,122.91,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554313548,347570.00
04/03/2019 13:45,2,5.455,ALERT,218.93,363.39,60.033,1554313504,"201051344000867","174011545737251",31.57,11.30,0,301.17,519.99,174.4,166.4,0.778,1236209.3,1236209.3,46436,0,0,0,L,1122011218,1,124.49,124.49,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554313550,347571.00
04/03/2019 13:45,2,5.480,ALERT,219.16,363.69,60.033,1554313504,"201051344000633","174011545737251",31.43,13.70,0,299.97,521.49,174.5,166.5,0.787,1235029.2,1235029.2,46485,0,0,0,L,1122011218,1,124.49,124.94,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554313552,347572.00
04/03/2019 13:45,2,5.000,ALERT,216.45,357.38,60.028,1554313504,"201051344000955","174011545737251",31.61,15.30,0,298.47,526.60,159.9,152.4,0.734,1257686.4,1257686.4,22531,0,0,0,L,1122011218,1,124.04,123.14,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554313554,347573.00
04/03/2019 13:45,2,4.686,ALERT,218.48,361.59,60.028,1554313504,"201051344000648","174011545737251",31.57,10.00,0,301.17,521.19,149.8,142.6,0.681,1248889.0,1248889.0,45992,0,0,0,L,1122011218,1,123.59,124.94,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554313556,347574.00
04/03/2019 13:45,2,4.447,ALERT,218.71,359.78,60.059,1554313504,"201051344000645","174011545737251",31.79,10.00,0,301.77,529.31,143.2,136.2,0.636,1253665.8,1253665.8,45955,0,0,0,L,1122011218,1,124.27,124.72,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554313557,347575.00
04/03/2019 13:45,2,4.299,ALERT,218.26,358.58,60.054,1554313504,"201051344000569","174011545737251",31.93,9.70,0,302.68,526.30,139.0,132.2,0.654,1269699.5,1269699.5,14172,0,0,0,L,1122011218,1,123.59,124.49,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554313559,347576.00
04/03/2019 13:45,2,4.262,ALERT,218.48,364.59,60.017,1554313504,"179051228000119","174011545737251",32.28,14.00,0,300.87,530.51,139.3,132.5,0.654,56903.2,56903.2,14256,0,0,0,L,46974696,1,124.04,124.94,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554313562,347577.00
04/03/2019 14:00,2,6.764,ALERT,222.55,389.54,60.022,1554314405,"201051344000579","174011545737251",34.91,14.30,0,304.18,529.91,239.2,228.9,1.083,1269380.6,1269380.6,14624,0,0,0,L,1122011218,1,125.85,126.53,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554314407,347578.00
04/03/2019 14:00,2,6.719,ALERT,220.29,390.14,60.028,1554314405,"201051344001025","174011545737251",35.11,17.80,0,299.67,511.27,238.6,228.3,1.047,1251823.4,1251823.4,22552,0,0,0,L,1122011218,1,126.30,124.49,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554314409,347579.00
04/03/2019 14:00,2,6.727,ALERT,220.06,391.04,60.065,1554314405,"201051344001093","174011545737251",35.17,14.00,0,300.27,525.70,238.7,228.4,1.069,1235938.0,1235938.0,22575,0,0,0,L,1122011218,1,126.30,124.27,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554314411,347580.00
04/03/2019 14:00,2,6.615,ALERT,222.32,395.85,60.022,1554314405,"201051344000458","174011545737251",35.33,13.30,0,302.68,519.39,236.1,226.0,1.074,1252800.4,1252800.4,14365,0,0,0,L,1122011218,1,125.85,126.53,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554314413,347581.00
04/03/2019 14:00,2,6.889,ALERT,218.71,390.44,60.033,1554314405,"201051344000890","174011545737251",34.77,16.70,0,300.57,526.60,242.7,232.3,1.043,1250421.9,1250421.9,22500,0,0,0,L,1122011218,1,125.85,123.36,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554314414,347582.00
04/03/2019 14:00,2,8.664,ACTIVE,222.10,369.70,60.022,1554314405,"201051344000988","174011545737251",21.17,10.00,0,321.01,415.69,185.9,177.5,0.849,968708.5,968708.5,14693,0,0,0,L,1122011218,1,125.40,126.53,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554314415,347583.00
04/03/2019 14:00,2,6.943,ALERT,220.52,385.63,60.028,1554314405,"201051344000582","174011545737251",34.49,13.00,0,300.87,525.10,242.1,231.7,1.069,1229675.5,1229675.5,22471,0,0,0,L,1122011218,1,126.30,124.94,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554314417,347584.00
04/03/2019 14:00,2,6.332,ALERT,219.39,362.49,60.043,1554314405,"201051344000868","174011545737251",30.16,10.00,0,302.98,520.89,193.5,184.8,0.871,1237906.5,1237906.5,46419,0,0,0,L,1122011218,1,124.27,125.40,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554314419,347585.00
04/03/2019 14:00,2,4.467,ALERT,218.48,474.30,60.022,1554314405,"201051344000576","174011545737251",34.03,10.70,0,302.68,519.99,132.0,125.5,0.000,1256114.9,1256114.9,18450,0,0,0,L,1122011218,1,123.81,124.72,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554314421,347586.00
04/03/2019 14:00,2,0.059,ALERT,215.54,324.32,60.012,1554314405,"201051344001158","174011545737251",37.73,11.00,0,302.37,518.79,2.3,0.3,0.000,1232960.9,1232960.9,14676,0,0,0,L,1122011218,1,122.23,123.59,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554314423,347587.00
04/03/2019 14:00,2,2.713,ALERT,217.58,397.35,60.028,1554314405,"201051344000917","174011545737251",35.54,15.30,0,299.07,525.70,99.3,93.9,0.513,1247778.3,1247778.3,22344,0,0,0,L,1122011218,1,124.72,123.59,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554314425,347588.00
04/03/2019 14:00,2,6.234,ACTIVE,218.03,356.18,60.054,1554314405,"201051344000417","174011545737251",20.00,16.30,0,317.70,409.98,126.5,120.2,0.601,1003357.4,1003357.4,22546,0,0,0,L,1122011218,1,124.94,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554314426,347589.00
04/03/2019 14:00,2,6.910,ALERT,217.58,363.39,60.017,1554314405,"201051344000685","174011545737251",30.26,13.30,0,299.97,519.39,211.5,202.2,0.986,1252284.0,1252284.0,22556,0,0,0,L,1122011218,1,125.62,123.14,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554314428,347590.00
04/03/2019 14:00,2,4.643,ALERT,217.58,356.18,60.028,1554314405,"201051344000651","174011545737251",30.22,13.30,0,299.67,530.21,142.0,135.1,0.641,1244989.0,1244989.0,22536,0,0,0,L,1122011218,1,125.17,123.14,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554314430,347591.00
04/03/2019 14:00,2,5.066,ALERT,217.80,358.58,60.012,1554314405,"201051344000594","174011545737251",30.45,18.30,0,302.07,513.07,156.1,148.7,0.698,1258761.8,1258761.8,46361,0,0,0,L,1122011218,1,123.59,124.27,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554314432,347592.00
04/03/2019 14:00,2,5.025,ALERT,219.39,362.19,60.012,1554314405,"201051344000469","174011545737251",31.09,8.00,0,301.77,526.30,158.2,150.7,0.738,1237440.7,1237440.7,14654,0,0,0,L,1122011218,1,123.81,125.62,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554314433,347593.00
04/03/2019 14:00,2,5.994,ALERT,218.26,361.29,60.017,1554314405,"201051344000585","174011545737251",28.67,14.00,0,299.97,526.90,174.1,166.1,0.835,1257998.4,1257998.4,22590,0,0,0,L,1122011218,1,124.94,124.04,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554314435,347594.00
04/03/2019 14:00,2,5.926,ALERT,220.74,366.10,60.059,1554314405,"201051344000853","174011545737251",29.22,11.70,0,302.37,521.79,175.2,167.1,0.782,1260829.0,1260829.0,14253,0,0,0,L,1122011218,1,125.17,125.85,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554314437,347595.00
04/03/2019 14:00,2,5.197,ALERT,217.13,358.28,59.996,1554314405,"201051344001145","174011545737251",29.66,13.00,0,300.57,524.80,156.0,148.6,0.712,1260624.4,1260624.4,22504,0,0,0,L,1122011218,1,124.72,122.91,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554314439,347596.00
04/03/2019 14:00,2,4.834,ALERT,217.58,356.78,60.017,1554314405,"201051344000438","174011545737251",31.41,17.00,0,300.27,518.18,153.9,146.7,0.720,1253304.5,1253304.5,22540,0,0,0,L,1122011218,1,125.17,123.36,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554314441,347597.00
04/03/2019 14:00,2,0.100,ALERT,214.19,431.32,60.006,1554314405,"201051344001135","174011545737251",38.39,15.00,0,300.27,514.28,3.9,1.8,0.000,1240279.6,1240279.6,22494,0,0,0,L,1122011218,1,122.91,122.23,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554314443,347598.00
04/03/2019 14:00,2,4.541,ALERT,218.71,406.67,60.017,1554314405,"201051344000983","174011545737251",36.64,11.30,0,302.07,530.51,168.3,160.5,0.893,1258996.7,1258996.7,14255,0,0,0,L,1122011218,1,124.27,124.49,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554314445,347599.00
04/03/2019 14:00,2,6.732,ALERT,220.29,391.94,60.017,1554314405,"201051344001203","174011545737251",35.11,16.70,0,299.97,524.20,239.0,228.8,1.114,1248000.8,1248000.8,22547,0,0,0,L,1122011218,1,126.75,124.27,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554314447,347600.00
04/03/2019 14:00,2,6.686,ALERT,218.48,389.24,60.012,1554314405,"201051344001230","174011545737251",35.03,14.30,0,300.57,523.59,236.8,226.7,1.096,1245030.4,1245030.4,22360,0,0,0,L,1122011218,1,125.85,123.36,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554314448,347601.00
04/03/2019 14:00,2,6.814,ALERT,218.93,385.03,60.022,1554314405,"201051344000646","174011545737251",34.77,15.80,0,299.67,526.00,238.6,228.4,1.096,1237990.0,1237990.0,22512,0,0,0,L,1122011218,1,126.07,123.81,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554314450,347602.00
04/03/2019 14:00,2,6.584,ALERT,220.97,388.64,59.975,1554314405,"201051344000867","174011545737251",35.11,12.70,0,301.17,523.29,233.8,223.8,1.039,1236251.8,1236251.8,46438,0,0,0,L,1122011218,1,125.17,125.85,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554314452,347603.00
04/03/2019 14:00,2,6.705,ALERT,221.19,388.34,59.975,1554314405,"201051344000633","174011545737251",34.89,13.30,0,299.67,518.18,236.4,226.2,1.092,1235071.5,1235071.5,46487,0,0,0,L,1122011218,1,125.40,126.07,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554314454,347604.00
04/03/2019 14:00,2,6.838,ALERT,218.71,385.93,60.017,1554314405,"201051344000955","174011545737251",34.69,17.30,0,300.27,526.00,239.4,229.2,1.131,1257728.9,1257728.9,22533,0,0,0,L,1122011218,1,125.40,124.04,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554314456,347605.00
04/03/2019 14:00,2,6.725,ALERT,221.64,391.94,60.001,1554314405,"201051344000648","174011545737251",35.03,10.30,0,301.17,522.99,238.9,228.7,1.043,1248931.7,1248931.7,45994,0,0,0,L,1122011218,1,124.94,126.53,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554314458,347606.00
04/03/2019 14:00,2,6.607,ALERT,221.87,390.14,60.012,1554314405,"201051344000645","174011545737251",35.21,11.30,0,301.47,526.90,233.8,223.7,1.043,1253708.9,1253708.9,45957,0,0,0,L,1122011218,1,125.62,126.53,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554314459,347607.00
04/03/2019 14:00,2,6.631,ALERT,222.10,393.75,60.012,1554314405,"201051344000569","174011545737251",35.52,12.30,0,302.68,522.09,238.5,228.2,1.109,1269742.7,1269742.7,14174,0,0,0,L,1122011218,1,125.17,126.53,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554314461,347608.00
04/03/2019 14:00,2,6.424,ALERT,222.10,396.15,60.006,1554314405,"179051228000119","174011545737251",35.42,15.50,0,300.57,534.72,229.9,220.0,1.021,56946.3,56946.3,14258,0,0,0,L,46974696,1,125.62,126.98,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,4,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554314463,347609.00
04/03/2019 14:15,2,3.285,ALERT,218.48,376.01,60.017,1554315304,"201051344000579","174011545737251",34.15,14.70,0,302.37,530.81,113.3,107.4,0.513,1269416.1,1269416.1,14626,0,0,0,L,1122011218,1,124.04,124.49,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554315307,347610.00
04/03/2019 14:15,2,3.295,ALERT,216.00,359.78,60.033,1554315304,"201051344001025","174011545737251",32.44,17.50,0,299.67,518.49,108.4,102.7,0.495,1251858.8,1251858.8,22554,0,0,0,L,1122011218,1,123.81,122.91,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554315309,347611.00
04/03/2019 14:15,2,3.264,ALERT,216.00,352.27,60.022,1554315304,"201051344001093","174011545737251",31.65,13.70,0,300.27,525.70,104.6,99.1,0.473,1235973.0,1235973.0,22577,0,0,0,L,1122011218,1,124.04,122.68,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554315311,347612.00
04/03/2019 14:15,2,3.736,ALERT,217.58,354.67,60.049,1554315304,"201051344000458","174011545737251",31.09,13.70,0,302.07,521.49,117.7,111.7,0.557,1252836.8,1252836.8,14367,0,0,0,L,1122011218,1,123.81,124.27,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554315312,347613.00
04/03/2019 14:15,2,3.863,ALERT,215.54,352.27,60.043,1554315304,"201051344000890","174011545737251",30.71,17.30,0,300.57,526.60,120.4,114.3,0.561,1250457.1,1250457.1,22502,0,0,0,L,1122011218,1,124.27,122.01,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554315314,347614.00
04/03/2019 14:15,2,4.479,ACTIVE,218.48,356.18,60.022,1554315304,"201051344000988","174011545737251",20.65,9.30,0,318.61,415.39,93.7,88.5,0.429,968737.2,968737.2,14694,0,0,0,L,1122011218,1,123.81,124.72,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554315315,347615.00
04/03/2019 14:15,2,4.359,ALERT,217.13,356.18,59.990,1554315304,"201051344000582","174011545737251",30.63,13.00,0,300.87,523.29,135.2,128.6,0.605,1229710.1,1229710.1,22473,0,0,0,L,1122011218,1,124.72,123.59,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554315317,347616.00
04/03/2019 14:15,2,5.334,ALERT,218.26,360.69,60.022,1554315304,"201051344000868","174011545737251",30.22,9.30,0,302.37,520.89,163.3,155.7,0.742,1237942.0,1237942.0,46421,0,0,0,L,1122011218,1,123.81,124.94,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554315319,347617.00
04/03/2019 14:15,2,5.404,ALERT,219.84,363.99,60.028,1554315304,"201051344000576","174011545737251",31.35,10.70,0,301.77,519.99,171.6,163.7,0.778,1256150.4,1256150.4,18452,0,0,0,L,1122011218,1,124.49,124.94,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554315321,347618.00
04/03/2019 14:15,2,4.988,ALERT,219.61,362.19,60.017,1554315304,"201051344001158","174011545737251",30.97,10.30,0,301.47,518.79,156.5,149.1,0.720,1232996.6,1232996.6,14678,0,0,0,L,1122011218,1,124.27,124.94,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554315323,347619.00
04/03/2019 14:15,2,5.809,ALERT,218.03,360.08,60.022,1554315304,"201051344000917","174011545737251",30.95,13.30,0,299.07,525.40,182.1,173.8,0.826,1247812.7,1247812.7,22346,0,0,0,L,1122011218,1,125.17,123.81,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554315324,347620.00
04/03/2019 14:15,2,4.477,ACTIVE,216.67,350.77,60.012,1554315304,"201051344000417","174011545737251",20.28,16.30,0,319.21,410.28,91.9,86.8,0.420,1003385.1,1003385.1,22547,0,0,0,L,1122011218,1,124.27,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554315325,347621.00
04/03/2019 14:15,2,4.256,ALERT,216.00,355.58,60.006,1554315304,"201051344000685","174011545737251",30.38,14.30,0,300.27,521.19,131.0,124.5,0.628,1252318.9,1252318.9,22558,0,0,0,L,1122011218,1,124.72,122.68,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554315327,347622.00
04/03/2019 14:15,2,4.209,ALERT,216.90,355.28,60.012,1554315304,"201051344000651","174011545737251",30.42,12.70,0,299.37,531.11,129.8,123.3,0.601,1245024.4,1245024.4,22538,0,0,0,L,1122011218,1,124.94,122.68,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554315329,347623.00
04/03/2019 14:15,2,6.736,ALERT,218.71,367.00,59.996,1554315304,"201051344000594","174011545737251",29.86,18.30,0,301.17,514.58,203.5,194.5,0.897,1258796.6,1258796.6,46363,0,0,0,L,1122011218,1,124.04,124.49,0400,13,0,0,0,0,0,0,1,1158,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554315331,347624.00
04/03/2019 14:15,2,6.230,ALERT,220.74,368.20,60.001,1554315304,"201051344000469","174011545737251",31.45,7.30,0,301.17,526.00,198.5,189.6,0.915,1237476.2,1237476.2,14656,0,0,0,L,1122011218,1,124.49,125.85,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554315333,347625.00
04/03/2019 14:15,2,5.264,ALERT,217.80,358.88,60.001,1554315304,"201051344000585","174011545737251",31.45,13.30,0,299.67,525.10,167.6,159.8,0.756,1258033.7,1258033.7,22592,0,0,0,L,1122011218,1,124.72,123.81,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554315335,347626.00
04/03/2019 14:15,2,0.068,ALERT,220.06,480.31,60.006,1554315304,"201051344000853","174011545737251",38.90,11.30,0,301.77,522.99,2.8,0.7,0.000,1260864.9,1260864.9,14255,0,0,0,L,1122011218,1,124.72,125.62,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554315337,347627.00
04/03/2019 14:15,2,6.824,ALERT,217.13,394.05,60.033,1554315304,"201051344001145","174011545737251",35.21,12.00,0,300.57,527.80,243.4,233.1,1.069,1260658.7,1260658.7,22506,0,0,0,L,1122011218,1,124.72,123.14,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554315338,347628.00
04/03/2019 14:15,2,7.535,ALERT,217.80,379.32,60.033,1554315304,"201051344000438","174011545737251",33.62,16.30,0,300.27,525.10,256.0,245.2,1.171,1253339.8,1253339.8,22542,0,0,0,L,1122011218,1,125.40,123.59,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554315340,347629.00
04/03/2019 14:15,2,6.627,ALERT,219.61,392.55,60.006,1554315304,"201051344001135","174011545737251",35.56,14.30,0,300.27,515.78,238.6,228.4,1.092,1240315.1,1240315.1,22496,0,0,0,L,1122011218,1,126.07,124.27,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554315342,347630.00
04/03/2019 14:15,2,6.455,ALERT,222.10,403.37,60.038,1554315304,"201051344000983","174011545737251",36.14,11.70,0,302.68,530.21,237.0,226.8,1.100,1259032.1,1259032.1,14257,0,0,0,L,1122011218,1,125.62,126.07,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554315344,347631.00
04/03/2019 14:15,2,6.430,ALERT,219.61,398.86,60.006,1554315304,"201051344001203","174011545737251",35.88,16.00,0,299.97,521.79,234.4,224.4,1.087,1248036.5,1248036.5,22549,0,0,0,L,1122011218,1,126.53,123.81,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554315346,347632.00
04/03/2019 14:15,2,6.502,ALERT,218.03,397.35,59.996,1554315304,"201051344001230","174011545737251",35.60,13.70,0,300.57,524.20,235.2,225.1,1.096,1245064.3,1245064.3,22362,0,0,0,L,1122011218,1,125.40,123.14,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554315348,347633.00
04/03/2019 14:15,2,6.520,ALERT,218.26,397.66,60.006,1554315304,"201051344000646","174011545737251",35.72,15.50,0,299.67,530.21,234.2,224.1,1.061,1238025.0,1238025.0,22514,0,0,0,L,1122011218,1,125.62,123.59,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554315349,347634.00
04/03/2019 14:15,2,6.289,ALERT,220.74,395.25,60.001,1554315304,"201051344000867","174011545737251",35.84,13.30,0,302.07,522.99,227.9,218.1,1.039,1236286.8,1236286.8,46440,0,0,0,L,1122011218,1,125.17,125.17,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554315351,347635.00
04/03/2019 14:15,2,6.457,ALERT,220.97,394.65,59.990,1554315304,"201051344000633","174011545737251",35.62,14.30,0,300.27,521.19,232.1,222.1,1.069,1235107.2,1235107.2,46489,0,0,0,L,1122011218,1,125.40,125.62,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554315353,347636.00
04/03/2019 14:15,2,6.545,ALERT,218.26,398.26,59.980,1554315304,"201051344000955","174011545737251",35.66,16.30,0,300.57,527.20,236.7,226.6,1.100,1257764.4,1257764.4,22535,0,0,0,L,1122011218,1,124.94,123.81,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554315355,347637.00
04/03/2019 14:15,2,6.561,ALERT,221.19,394.95,59.953,1554315304,"201051344000648","174011545737251",35.68,11.70,0,301.47,525.10,236.9,226.8,1.065,1248968.1,1248968.1,45996,0,0,0,L,1122011218,1,124.72,125.85,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554315357,347638.00
04/03/2019 14:15,2,6.438,ALERT,221.64,398.26,59.980,1554315304,"201051344000645","174011545737251",35.82,11.00,0,302.37,528.10,232.3,222.3,1.047,1253744.1,1253744.1,45959,0,0,0,L,1122011218,1,125.62,126.07,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554315359,347639.00
04/03/2019 14:15,2,6.258,ALERT,221.64,404.57,59.964,1554315304,"201051344000569","174011545737251",36.30,11.30,0,302.98,521.79,230.1,220.2,1.100,1269778.8,1269778.8,14176,0,0,0,L,1122011218,1,124.94,126.07,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554315360,347640.00
04/03/2019 14:15,2,6.270,ALERT,221.87,400.06,59.996,1554315304,"179051228000119","174011545737251",36.24,15.30,0,301.17,530.21,229.7,219.7,1.065,56981.9,56981.9,14260,0,0,0,L,46974696,1,125.62,126.53,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,4,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554315362,347641.00
04/03/2019 14:30,2,3.609,ALERT,217.58,354.37,59.964,1554316204,"201051344000579","174011545737251",31.07,13.00,0,302.07,529.91,113.6,107.7,0.521,1269453.3,1269453.3,14628,0,0,0,L,1122011218,1,123.59,123.81,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554316206,347642.00
04/03/2019 14:30,2,3.645,ALERT,216.00,351.67,59.969,1554316204,"201051344001025","174011545737251",30.89,17.30,0,298.77,515.48,114.0,108.1,0.495,1251896.8,1251896.8,22556,0,0,0,L,1122011218,1,123.81,122.91,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554316208,347643.00
04/03/2019 14:30,2,3.465,ALERT,216.22,352.27,60.006,1554316204,"201051344001093","174011545737251",31.23,13.70,0,299.37,525.70,109.6,103.8,0.491,1236010.1,1236010.1,22579,0,0,0,L,1122011218,1,124.04,122.68,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554316209,347644.00
04/03/2019 14:30,2,3.617,ALERT,217.35,354.07,59.975,1554316204,"201051344000458","174011545737251",31.25,13.30,0,301.17,523.29,114.5,108.6,0.539,1252874.7,1252874.7,14369,0,0,0,L,1122011218,1,123.59,124.04,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554316211,347645.00
04/03/2019 14:30,2,3.576,ALERT,215.54,351.07,59.975,1554316204,"201051344000890","174011545737251",30.77,16.70,0,299.97,528.70,111.5,105.7,0.508,1250494.0,1250494.0,22504,0,0,0,L,1122011218,1,124.04,122.01,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554316213,347646.00
04/03/2019 14:30,2,3.639,ACTIVE,217.35,363.39,59.975,1554316204,"201051344000988","174011545737251",20.56,9.70,0,320.41,415.69,75.8,71.2,0.632,968767.0,968767.0,14695,0,0,0,L,1122011218,1,123.36,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554316214,347647.00
