ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2019 14:30,2,3.473,ALERT,216.45,353.47,59.985,1554316204,"201051344000582","174011545737251",31.23,13.00,0,299.97,527.50,109.9,104.1,0.504,1229747.1,1229747.1,22475,0,0,0,L,1122011218,1,124.27,123.14,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554316216,347648.00
04/03/2019 14:30,2,3.641,ALERT,216.90,353.47,59.980,1554316204,"201051344000868","174011545737251",31.23,9.00,0,301.77,520.89,115.2,109.2,0.526,1237980.6,1237980.6,46423,0,0,0,L,1122011218,1,123.14,124.49,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554316218,347649.00
04/03/2019 14:30,2,3.596,ALERT,217.80,355.28,59.980,1554316204,"201051344000576","174011545737251",31.59,10.00,0,301.47,519.99,115.1,109.1,0.544,1256188.7,1256188.7,18454,0,0,0,L,1122011218,1,123.81,124.27,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554316219,347650.00
04/03/2019 14:30,2,3.615,ALERT,217.80,354.37,59.975,1554316204,"201051344001158","174011545737251",30.99,11.00,0,300.87,518.79,113.4,107.5,0.526,1233033.8,1233033.8,14680,0,0,0,L,1122011218,1,123.59,124.04,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554316221,347651.00
04/03/2019 14:30,2,3.480,ALERT,216.67,352.27,59.969,1554316204,"201051344000917","174011545737251",30.93,14.30,0,298.17,527.80,108.9,103.2,0.504,1247849.0,1247849.0,22348,0,0,0,L,1122011218,1,124.27,123.36,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554316223,347652.00
04/03/2019 14:30,2,3.596,ACTIVE,216.22,359.18,59.985,1554316204,"201051344000417","174011545737251",20.10,15.80,0,318.00,411.18,73.2,68.7,0.619,1003413.9,1003413.9,22548,0,0,0,L,1122011218,1,123.81,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554316224,347653.00
04/03/2019 14:30,2,3.574,ALERT,216.00,352.87,59.996,1554316204,"201051344000685","174011545737251",30.77,14.00,0,299.37,517.88,111.4,105.6,0.535,1252356.0,1252356.0,22560,0,0,0,L,1122011218,1,124.72,122.46,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554316226,347654.00
04/03/2019 14:30,2,3.609,ALERT,216.90,353.47,59.975,1554316204,"201051344000651","174011545737251",31.19,12.70,0,298.77,530.51,114.0,108.1,0.513,1245061.8,1245061.8,22540,0,0,0,L,1122011218,1,124.72,122.68,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554316228,347655.00
04/03/2019 14:30,2,3.691,ALERT,216.45,353.17,59.969,1554316204,"201051344000594","174011545737251",30.85,18.00,0,300.87,515.18,115.3,109.4,0.521,1258834.5,1258834.5,46365,0,0,0,L,1122011218,1,123.14,123.59,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554316230,347656.00
04/03/2019 14:30,2,3.639,ALERT,217.80,357.08,60.001,1554316204,"201051344000469","174011545737251",31.75,7.30,0,300.27,525.40,117.0,111.0,0.561,1237514.0,1237514.0,14658,0,0,0,L,1122011218,1,123.36,124.72,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554316232,347657.00
04/03/2019 14:30,2,3.645,ALERT,216.67,353.77,59.975,1554316204,"201051344000585","174011545737251",31.53,13.00,0,298.77,529.61,116.5,110.5,0.530,1258070.9,1258070.9,22594,0,0,0,L,1122011218,1,123.81,123.36,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554316234,347658.00
04/03/2019 14:30,2,3.699,ALERT,218.26,357.08,59.980,1554316204,"201051344000853","174011545737251",31.61,11.30,0,301.17,520.59,118.4,112.4,0.535,1260903.3,1260903.3,14257,0,0,0,L,1122011218,1,124.27,124.72,0400,7,0,0,0,0,0,0,1,1181,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554316235,347659.00
04/03/2019 14:30,2,3.484,ALERT,216.22,351.37,59.985,1554316204,"201051344001145","174011545737251",31.37,12.00,0,299.67,526.60,110.7,104.9,0.508,1260695.2,1260695.2,22508,0,0,0,L,1122011218,1,124.04,122.68,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554316237,347660.00
04/03/2019 14:30,2,3.660,ALERT,216.67,353.47,59.948,1554316204,"201051344000438","174011545737251",30.99,15.00,0,299.67,527.50,115.0,109.1,0.535,1253376.5,1253376.5,22544,0,0,0,L,1122011218,1,124.49,122.91,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554316239,347661.00
04/03/2019 14:30,2,3.674,ALERT,216.67,351.67,59.985,1554316204,"201051344001135","174011545737251",30.97,14.30,0,299.37,517.28,115.2,109.3,0.530,1240352.3,1240352.3,22498,0,0,0,L,1122011218,1,124.27,122.91,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554316241,347662.00
04/03/2019 14:30,2,3.670,ALERT,217.80,355.58,59.969,1554316204,"201051344000983","174011545737251",31.79,11.00,0,301.47,530.21,118.2,112.2,0.557,1259070.0,1259070.0,14259,0,0,0,L,1122011218,1,123.81,124.27,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554316243,347663.00
04/03/2019 14:30,2,3.680,ALERT,216.90,353.17,59.938,1554316204,"201051344001203","174011545737251",30.97,16.30,0,299.07,518.49,115.5,109.5,0.530,1248073.4,1248073.4,22551,0,0,0,L,1122011218,1,124.94,122.91,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554316245,347664.00
04/03/2019 14:30,2,3.520,ALERT,216.22,351.07,59.980,1554316204,"201051344001230","174011545737251",31.29,14.00,0,299.67,525.70,111.5,105.7,0.513,1245099.8,1245099.8,22364,0,0,0,L,1122011218,1,124.27,122.46,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554316246,347665.00
04/03/2019 14:30,2,3.654,ALERT,216.22,352.87,59.980,1554316204,"201051344000646","174011545737251",31.21,14.70,0,298.77,528.70,115.5,109.6,0.539,1238061.5,1238061.5,22516,0,0,0,L,1122011218,1,124.27,122.68,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554316248,347666.00
04/03/2019 14:30,2,3.736,ALERT,217.35,353.77,59.969,1554316204,"201051344000867","174011545737251",31.21,12.30,0,300.57,521.79,118.1,112.1,0.530,1236323.7,1236323.7,46442,0,0,0,L,1122011218,1,123.81,124.04,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554316250,347667.00
04/03/2019 14:30,2,3.740,ALERT,217.58,356.48,59.980,1554316204,"201051344000633","174011545737251",31.25,14.30,0,299.37,518.18,118.4,112.3,0.557,1235144.6,1235144.6,46491,0,0,0,L,1122011218,1,123.81,124.49,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554316252,347668.00
04/03/2019 14:30,2,3.707,ALERT,216.00,352.27,60.001,1554316204,"201051344000955","174011545737251",31.55,16.00,0,299.37,526.90,118.4,112.4,0.548,1257801.3,1257801.3,22537,0,0,0,L,1122011218,1,123.81,122.91,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554316254,347669.00
04/03/2019 14:30,2,3.814,ALERT,217.58,354.37,59.985,1554316204,"201051344000648","174011545737251",31.07,10.70,0,300.57,521.79,120.0,113.9,0.548,1249005.3,1249005.3,45998,0,0,0,L,1122011218,1,123.14,124.72,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554316256,347670.00
04/03/2019 14:30,2,3.908,ALERT,218.03,355.88,59.990,1554316204,"201051344000645","174011545737251",31.15,11.30,0,301.17,525.70,123.3,117.1,0.557,1253781.7,1253781.7,45961,0,0,0,L,1122011218,1,124.04,124.72,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554316257,347671.00
04/03/2019 14:30,2,3.922,ALERT,218.26,357.38,59.975,1554316204,"201051344000569","174011545737251",31.65,11.70,0,301.77,523.29,125.8,119.5,0.588,1269816.2,1269816.2,14178,0,0,0,L,1122011218,1,123.36,124.94,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554316259,347672.00
04/03/2019 14:30,2,4.004,ALERT,218.26,361.89,59.980,1554316204,"179051228000119","174011545737251",31.87,15.00,0,299.97,532.01,129.2,122.8,0.601,57018.9,57018.9,14262,0,0,0,L,46974696,1,123.81,125.17,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554316261,347673.00
04/03/2019 14:45,2,6.941,ALERT,222.77,385.63,60.006,1554317104,"201051344000579","174011545737251",34.45,15.50,0,303.28,528.70,241.5,231.2,1.118,1269502.3,1269502.3,14630,0,0,0,L,1122011218,1,126.07,125.85,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554317106,347674.00
04/03/2019 14:45,2,6.943,ALERT,218.93,388.94,60.054,1554317104,"201051344001025","174011545737251",34.77,20.00,0,299.07,513.38,244.8,234.3,1.083,1251945.2,1251945.2,22558,0,0,0,L,1122011218,1,125.62,124.04,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554317108,347675.00
04/03/2019 14:45,2,6.770,ALERT,218.93,388.94,60.006,1554317104,"201051344001093","174011545737251",34.93,15.50,0,299.37,527.50,239.9,229.6,1.092,1236058.7,1236058.7,22581,0,0,0,L,1122011218,1,125.85,123.81,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554317110,347676.00
04/03/2019 14:45,2,6.863,ALERT,222.32,389.24,59.980,1554317104,"201051344000458","174011545737251",34.83,15.00,0,302.68,522.99,242.0,231.6,1.092,1252923.6,1252923.6,14371,0,0,0,L,1122011218,1,125.85,126.07,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554317112,347677.00
04/03/2019 14:45,2,7.072,ALERT,217.58,385.03,60.033,1554317104,"201051344000890","174011545737251",34.27,18.00,0,299.67,526.30,245.5,235.0,1.109,1250542.6,1250542.6,22506,0,0,0,L,1122011218,1,125.62,122.68,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554317113,347678.00
04/03/2019 14:45,2,9.480,ACTIVE,222.55,370.00,60.001,1554317104,"201051344000988","174011545737251",21.23,10.70,0,323.11,415.09,203.8,194.8,0.906,968807.2,968807.2,14696,0,0,0,L,1122011218,1,125.62,126.30,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554317115,347679.00
04/03/2019 14:45,2,6.969,ALERT,219.16,385.63,60.038,1554317104,"201051344000582","174011545737251",34.31,15.50,0,300.27,527.20,241.3,231.0,1.078,1229795.9,1229795.9,22477,0,0,0,L,1122011218,1,125.85,124.27,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554317117,347680.00
04/03/2019 14:45,2,6.826,ALERT,220.74,392.55,60.001,1554317104,"201051344000868","174011545737251",35.05,11.30,0,302.98,520.89,242.2,231.8,1.105,1238029.9,1238029.9,46425,0,0,0,L,1122011218,1,124.94,125.85,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554317119,347681.00
04/03/2019 14:45,2,6.672,ALERT,222.32,389.84,59.990,1554317104,"201051344000576","174011545737251",34.99,12.00,0,302.68,519.99,235.3,225.2,1.118,1256237.5,1256237.5,18456,0,0,0,L,1122011218,1,125.85,125.85,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554317120,347682.00
04/03/2019 14:45,2,6.941,ALERT,222.55,385.63,59.996,1554317104,"201051344001158","174011545737251",34.49,11.70,0,302.07,518.79,242.4,232.1,1.092,1233082.8,1233082.8,14682,0,0,0,L,1122011218,1,125.85,126.07,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554317122,347683.00
04/03/2019 14:45,2,6.990,ALERT,219.16,388.34,60.006,1554317104,"201051344000917","174011545737251",34.43,16.70,0,298.17,527.20,243.6,233.1,1.145,1247898.0,1247898.0,22350,0,0,0,L,1122011218,1,125.85,124.04,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554317124,347684.00
04/03/2019 14:45,2,9.615,ACTIVE,218.03,364.29,59.980,1554317104,"201051344000417","174011545737251",20.52,18.70,0,318.61,409.68,199.8,191.0,0.932,1003453.4,1003453.4,22549,0,0,0,L,1122011218,1,125.17,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554317125,347685.00
04/03/2019 14:45,2,6.959,ALERT,217.35,382.03,60.001,1554317104,"201051344000685","174011545737251",34.13,16.00,0,299.07,519.99,240.3,230.0,1.176,1252405.3,1252405.3,22562,0,0,0,L,1122011218,1,125.85,122.91,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554317127,347686.00
04/03/2019 14:45,2,7.051,ALERT,219.61,384.13,60.006,1554317104,"201051344000651","174011545737251",34.31,14.70,0,298.77,531.11,244.1,233.7,1.083,1245110.9,1245110.9,22542,0,0,0,L,1122011218,1,126.53,123.81,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554317129,347687.00
04/03/2019 14:45,2,6.811,ALERT,220.29,386.53,60.001,1554317104,"201051344000594","174011545737251",34.57,21.00,0,302.07,519.69,237.9,227.7,1.065,1258883.8,1258883.8,46367,0,0,0,L,1122011218,1,124.94,124.94,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554317130,347688.00
04/03/2019 14:45,2,6.893,ALERT,222.77,392.25,59.969,1554317104,"201051344000469","174011545737251",35.05,10.00,0,301.77,525.70,243.2,232.8,1.096,1237563.8,1237563.8,14660,0,0,0,L,1122011218,1,125.62,126.75,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554317132,347689.00
04/03/2019 14:45,2,6.873,ALERT,219.39,390.44,60.006,1554317104,"201051344000585","174011545737251",34.87,15.00,0,299.07,526.60,242.2,231.8,1.083,1258120.4,1258120.4,22596,0,0,0,L,1122011218,1,125.62,124.27,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554317134,347690.00
04/03/2019 14:45,2,6.717,ALERT,222.77,393.15,60.033,1554317104,"201051344000853","174011545737251",35.21,12.00,0,302.37,529.01,239.6,229.4,1.065,1260952.7,1260952.7,14259,0,0,0,L,1122011218,1,126.30,126.30,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554317136,347691.00
04/03/2019 14:45,2,7.039,ALERT,217.80,386.83,59.996,1554317104,"201051344001145","174011545737251",34.31,15.80,0,299.67,528.10,245.6,235.1,1.092,1260745.1,1260745.1,22510,0,0,0,L,1122011218,1,125.40,123.36,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554317138,347692.00
04/03/2019 14:45,2,6.988,ALERT,218.71,383.53,60.006,1554317104,"201051344000438","174011545737251",34.29,18.30,0,299.67,525.70,242.9,232.5,1.145,1253427.0,1253427.0,22546,0,0,0,L,1122011218,1,126.07,123.59,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554317140,347693.00
04/03/2019 14:45,2,7.080,ALERT,219.16,389.54,59.996,1554317104,"201051344001135","174011545737251",34.45,17.50,0,299.37,516.98,246.7,236.2,1.105,1240402.7,1240402.7,22500,0,0,0,L,1122011218,1,125.85,123.81,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554317142,347694.00
04/03/2019 14:45,2,6.938,ALERT,222.32,391.04,59.985,1554317104,"201051344000983","174011545737251",34.85,13.00,0,302.68,528.10,245.0,234.5,1.100,1259120.0,1259120.0,14261,0,0,0,L,1122011218,1,125.85,125.85,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554317144,347695.00
04/03/2019 14:45,2,6.869,ALERT,219.39,388.04,59.990,1554317104,"201051344001203","174011545737251",34.65,19.30,0,299.07,520.89,241.3,231.0,1.136,1248123.4,1248123.4,22553,0,0,0,L,1122011218,1,126.53,123.81,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554317146,347696.00
04/03/2019 14:45,2,6.900,ALERT,217.80,385.63,60.006,1554317104,"201051344001230","174011545737251",34.51,15.80,0,299.67,524.20,241.3,231.0,1.127,1245149.8,1245149.8,22366,0,0,0,L,1122011218,1,125.40,122.91,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554317147,347697.00
04/03/2019 14:45,2,7.023,ALERT,217.80,383.53,59.990,1554317104,"201051344000646","174011545737251",34.37,17.30,0,298.77,527.50,244.5,234.0,1.131,1238111.2,1238111.2,22518,0,0,0,L,1122011218,1,125.62,123.36,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554317149,347698.00
04/03/2019 14:45,2,6.732,ALERT,221.19,382.93,59.990,1554317104,"201051344000867","174011545737251",34.61,15.30,0,302.07,522.69,233.1,223.0,1.047,1236372.8,1236372.8,46444,0,0,0,L,1122011218,1,125.62,125.62,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554317151,347699.00
04/03/2019 14:45,2,6.873,ALERT,221.19,383.53,59.990,1554317104,"201051344000633","174011545737251",34.39,15.80,0,300.57,519.09,238.3,228.1,1.069,1235194.1,1235194.1,46493,0,0,0,L,1122011218,1,125.62,125.85,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554317153,347700.00
04/03/2019 14:45,2,7.098,ALERT,218.03,385.33,59.943,1554317104,"201051344000955","174011545737251",34.35,18.00,0,299.67,528.10,246.2,235.7,1.162,1257851.7,1257851.7,22539,0,0,0,L,1122011218,1,125.17,123.59,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554317155,347701.00
04/03/2019 14:45,2,7.039,ALERT,221.87,386.23,60.006,1554317104,"201051344000648","174011545737251",34.37,13.30,0,301.77,522.99,245.3,234.9,1.083,1249055.7,1249055.7,46000,0,0,0,L,1122011218,1,125.17,126.07,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554317157,347702.00
04/03/2019 14:45,2,6.859,ALERT,222.10,387.14,59.964,1554317104,"201051344000645","174011545737251",34.61,13.30,0,302.07,530.51,240.1,229.8,1.078,1253831.7,1253831.7,45963,0,0,0,L,1122011218,1,125.85,126.07,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554317158,347703.00
04/03/2019 14:45,2,6.809,ALERT,222.10,391.04,59.990,1554317104,"201051344000569","174011545737251",35.13,13.30,0,303.28,525.70,241.9,231.5,1.092,1269866.6,1269866.6,14180,0,0,0,L,1122011218,1,125.40,126.30,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554317160,347704.00
04/03/2019 14:45,2,6.654,ALERT,222.32,389.84,59.959,1554317104,"179051228000119","174011545737251",35.15,17.30,0,301.47,534.11,236.4,226.3,1.083,57068.0,57068.0,14264,0,0,0,L,46974696,1,125.85,126.53,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554317162,347705.00
04/03/2019 15:00,2,7.533,ALERT,223.00,377.22,60.017,1554318004,"201051344000579","174011545737251",33.26,17.00,0,302.37,531.71,252.7,242.0,1.149,1269547.2,1269547.2,14632,0,0,0,L,1122011218,1,126.07,126.07,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318006,347706.00
04/03/2019 15:00,2,7.445,ALERT,219.16,380.82,60.006,1554318004,"201051344001025","174011545737251",33.64,20.00,0,298.17,514.28,253.0,242.3,1.123,1251989.9,1251989.9,22560,0,0,0,L,1122011218,1,125.62,124.04,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318008,347707.00
04/03/2019 15:00,2,7.477,ALERT,219.39,377.82,59.985,1554318004,"201051344001093","174011545737251",33.56,15.80,0,298.47,526.60,253.8,243.0,1.127,1236103.4,1236103.4,22583,0,0,0,L,1122011218,1,126.07,123.81,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318010,347708.00
04/03/2019 15:00,2,7.363,ALERT,222.77,381.73,60.017,1554318004,"201051344000458","174011545737251",33.79,15.50,0,301.47,519.69,251.7,241.0,1.136,1252967.9,1252967.9,14373,0,0,0,L,1122011218,1,126.07,126.30,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318012,347709.00
04/03/2019 15:00,2,7.586,ALERT,218.03,373.91,59.996,1554318004,"201051344000890","174011545737251",33.10,20.30,0,299.07,524.50,254.0,243.3,1.153,1250587.9,1250587.9,22508,0,0,0,L,1122011218,1,125.62,122.91,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318014,347710.00
04/03/2019 15:00,2,9.449,ACTIVE,222.55,370.30,60.022,1554318004,"201051344000988","174011545737251",20.10,12.30,0,320.41,414.49,192.3,183.7,0.853,968843.7,968843.7,14697,0,0,0,L,1122011218,1,125.62,126.53,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318015,347711.00
04/03/2019 15:00,2,7.602,ALERT,219.61,376.01,60.012,1554318004,"201051344000582","174011545737251",33.08,16.30,0,299.37,521.79,254.7,243.9,1.149,1229841.2,1229841.2,22479,0,0,0,L,1122011218,1,126.30,124.27,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318016,347712.00
04/03/2019 15:00,2,7.230,ALERT,221.19,383.53,60.059,1554318004,"201051344000868","174011545737251",34.11,12.30,0,302.07,520.89,250.2,239.6,1.118,1238074.7,1238074.7,46427,0,0,0,L,1122011218,1,125.17,125.85,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318018,347713.00
04/03/2019 15:00,2,7.242,ALERT,222.55,385.33,60.038,1554318004,"201051344000576","174011545737251",34.03,13.00,0,301.47,519.99,249.7,239.1,1.136,1256281.8,1256281.8,18458,0,0,0,L,1122011218,1,126.07,126.07,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318020,347714.00
04/03/2019 15:00,2,7.547,ALERT,223.00,378.12,60.033,1554318004,"201051344001158","174011545737251",33.36,13.30,0,300.87,518.79,255.0,244.2,1.127,1233127.7,1233127.7,14684,0,0,0,L,1122011218,1,126.07,126.30,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318022,347715.00
04/03/2019 15:00,2,7.547,ALERT,219.39,377.52,60.028,1554318004,"201051344000917","174011545737251",33.32,17.30,0,297.26,525.70,254.2,243.4,1.184,1247942.5,1247942.5,22352,0,0,0,L,1122011218,1,125.85,124.27,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318024,347716.00
04/03/2019 15:00,2,9.182,ACTIVE,218.48,362.19,59.980,1554318004,"201051344000417","174011545737251",19.74,20.00,0,318.30,409.08,183.7,175.3,0.840,1003489.0,1003489.0,22550,0,0,0,L,1122011218,1,125.40,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318025,347717.00
04/03/2019 15:00,2,7.607,ALERT,217.80,374.51,59.990,1554318004,"201051344000685","174011545737251",32.98,16.00,0,298.47,517.28,253.5,242.7,1.180,1252450.3,1252450.3,22564,0,0,0,L,1122011218,1,126.07,123.14,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318026,347718.00
04/03/2019 15:00,2,7.543,ALERT,219.61,377.52,60.017,1554318004,"201051344000651","174011545737251",33.30,15.80,0,298.17,531.41,253.2,242.4,1.145,1245155.4,1245155.4,22544,0,0,0,L,1122011218,1,126.53,123.81,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318028,347719.00
04/03/2019 15:00,2,7.176,ALERT,220.29,380.52,60.033,1554318004,"201051344000594","174011545737251",33.75,20.30,0,301.17,518.49,245.4,234.9,1.118,1258928.1,1258928.1,46369,0,0,0,L,1122011218,1,124.94,124.94,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318030,347720.00
04/03/2019 15:00,2,7.316,ALERT,223.00,385.03,60.033,1554318004,"201051344000469","174011545737251",34.15,9.70,0,300.57,525.10,253.0,242.3,1.149,1237608.6,1237608.6,14662,0,0,0,L,1122011218,1,125.62,126.75,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318032,347721.00
04/03/2019 15:00,2,7.355,ALERT,219.84,380.82,60.033,1554318004,"201051344000585","174011545737251",33.85,15.30,0,298.17,526.90,251.6,240.9,1.140,1258165.2,1258165.2,22598,0,0,0,L,1122011218,1,125.85,124.49,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318034,347722.00
04/03/2019 15:00,2,7.105,ALERT,223.00,386.53,60.033,1554318004,"201051344000853","174011545737251",34.43,12.70,0,301.47,526.90,247.2,236.7,1.140,1260997.1,1260997.1,14261,0,0,0,L,1122011218,1,126.30,126.53,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318036,347723.00
04/03/2019 15:00,2,7.570,ALERT,218.03,377.82,60.049,1554318004,"201051344001145","174011545737251",33.28,15.50,0,299.07,523.29,254.1,243.3,1.140,1260789.5,1260789.5,22512,0,0,0,L,1122011218,1,125.40,123.36,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318037,347724.00
04/03/2019 15:00,2,7.598,ALERT,218.93,375.71,60.028,1554318004,"201051344000438","174011545737251",33.14,17.50,0,298.77,526.60,254.0,243.3,1.171,1253471.8,1253471.8,22548,0,0,0,L,1122011218,1,126.07,123.81,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318039,347725.00
04/03/2019 15:00,2,7.537,ALERT,219.39,380.22,60.033,1554318004,"201051344001135","174011545737251",33.38,17.50,0,298.77,517.28,254.6,243.8,1.145,1240448.2,1240448.2,22502,0,0,0,L,1122011218,1,126.07,123.81,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318041,347726.00
04/03/2019 15:00,2,7.244,ALERT,222.32,386.53,60.001,1554318004,"201051344000983","174011545737251",34.15,13.00,0,301.77,531.71,250.9,240.2,1.136,1259164.5,1259164.5,14263,0,0,0,L,1122011218,1,125.85,126.07,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318043,347727.00
04/03/2019 15:00,2,7.457,ALERT,219.61,380.22,60.012,1554318004,"201051344001203","174011545737251",33.60,19.00,0,298.47,514.58,253.7,242.9,1.162,1248168.0,1248168.0,22555,0,0,0,L,1122011218,1,126.75,123.81,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318045,347728.00
04/03/2019 15:00,2,7.445,ALERT,217.80,379.92,60.006,1554318004,"201051344001230","174011545737251",33.52,16.70,0,298.77,522.99,252.6,241.9,1.167,1245194.2,1245194.2,22368,0,0,0,L,1122011218,1,125.62,123.14,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318047,347729.00
04/03/2019 15:00,2,7.506,ALERT,218.26,374.81,60.012,1554318004,"201051344000646","174011545737251",33.40,17.80,0,297.87,527.50,252.9,242.2,1.184,1238156.0,1238156.0,22520,0,0,0,L,1122011218,1,125.85,123.59,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318049,347730.00
04/03/2019 15:00,2,7.262,ALERT,221.42,380.22,60.012,1554318004,"201051344000867","174011545737251",33.77,15.30,0,301.47,519.99,248.5,237.9,1.047,1236417.2,1236417.2,46446,0,0,0,L,1122011218,1,125.62,125.62,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318050,347731.00
04/03/2019 15:00,2,7.178,ALERT,221.19,380.22,60.028,1554318004,"201051344000633","174011545737251",33.75,17.30,0,299.67,518.49,245.1,234.6,1.109,1235238.3,1235238.3,46495,0,0,0,L,1122011218,1,125.40,125.85,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318052,347732.00
04/03/2019 15:00,2,7.480,ALERT,218.26,379.62,60.033,1554318004,"201051344000955","174011545737251",33.46,19.00,0,298.47,531.11,252.6,241.9,1.180,1257896.4,1257896.4,22541,0,0,0,L,1122011218,1,125.17,123.81,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318054,347733.00
04/03/2019 15:00,2,7.404,ALERT,221.64,379.32,60.059,1554318004,"201051344000648","174011545737251",33.70,13.70,0,300.87,523.29,252.4,241.7,1.105,1249100.0,1249100.0,46002,0,0,0,L,1122011218,1,124.94,126.07,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318056,347734.00
04/03/2019 15:00,2,7.156,ALERT,222.10,384.73,60.006,1554318004,"201051344000645","174011545737251",34.05,13.70,0,301.47,526.90,246.8,236.2,1.100,1253875.9,1253875.9,45965,0,0,0,L,1122011218,1,125.85,126.07,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318058,347735.00
04/03/2019 15:00,2,7.137,ALERT,222.32,387.74,60.054,1554318004,"201051344000569","174011545737251",34.45,13.30,0,302.07,523.90,249.1,238.5,1.149,1269910.8,1269910.8,14182,0,0,0,L,1122011218,1,125.40,126.53,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318060,347736.00
04/03/2019 15:00,2,6.959,ALERT,222.32,388.34,60.028,1554318004,"179051228000119","174011545737251",34.59,18.00,0,300.27,531.41,243.2,232.8,1.149,57111.8,57111.8,14266,0,0,0,L,46974696,1,125.85,126.75,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,4,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318061,347737.00
04/03/2019 15:15,2,7.729,ALERT,223.45,373.01,60.012,1554318904,"201051344000579","174011545737251",32.52,18.30,0,306.28,530.51,254.2,243.4,1.171,1269604.5,1269604.5,14634,0,0,0,L,1122011218,1,126.30,126.30,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318906,347738.00
04/03/2019 15:15,2,7.656,ALERT,219.61,375.41,60.049,1554318904,"201051344001025","174011545737251",32.94,25.30,0,302.98,506.16,255.3,244.5,1.096,1252047.1,1252047.1,22562,0,0,0,L,1122011218,1,125.85,124.27,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318908,347739.00
04/03/2019 15:15,2,7.664,ALERT,219.84,374.51,59.996,1554318904,"201051344001093","174011545737251",32.92,19.00,0,302.98,526.30,255.1,244.3,1.136,1236160.7,1236160.7,22585,0,0,0,L,1122011218,1,126.30,124.04,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318910,347740.00
04/03/2019 15:15,2,7.484,ALERT,223.00,376.62,60.006,1554318904,"201051344000458","174011545737251",33.22,18.00,0,305.68,520.89,251.2,240.5,1.140,1253024.9,1253024.9,14375,0,0,0,L,1122011218,1,126.07,126.53,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318911,347741.00
04/03/2019 15:15,2,7.793,ALERT,218.48,369.40,59.964,1554318904,"201051344000890","174011545737251",32.32,22.30,0,302.68,527.50,254.8,244.0,1.149,1250645.5,1250645.5,22510,0,0,0,L,1122011218,1,125.85,123.14,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318913,347742.00
04/03/2019 15:15,2,9.598,ACTIVE,223.00,370.30,60.001,1554318904,"201051344000988","174011545737251",19.34,15.00,0,320.71,412.68,187.9,179.5,0.831,968888.8,968888.8,14698,0,0,0,L,1122011218,1,125.85,126.75,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318915,347743.00
04/03/2019 15:15,2,7.783,ALERT,219.84,370.90,59.996,1554318904,"201051344000582","174011545737251",32.34,18.70,0,303.28,525.70,254.5,243.7,1.140,1229898.7,1229898.7,22481,0,0,0,L,1122011218,1,126.30,124.49,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318917,347744.00
04/03/2019 15:15,2,7.480,ALERT,221.19,380.52,59.975,1554318904,"201051344000868","174011545737251",33.48,14.00,0,305.68,520.89,253.2,242.5,1.100,1238131.5,1238131.5,46429,0,0,0,L,1122011218,1,125.17,126.07,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318918,347745.00
04/03/2019 15:15,2,7.463,ALERT,222.77,377.82,60.006,1554318904,"201051344000576","174011545737251",33.40,14.30,0,305.38,519.99,252.1,241.4,1.096,1256338.0,1256338.0,18460,0,0,0,L,1122011218,1,126.07,126.30,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318920,347746.00
04/03/2019 15:15,2,7.697,ALERT,223.23,374.21,60.001,1554318904,"201051344001158","174011545737251",32.64,16.00,0,306.88,518.79,254.2,243.4,1.149,1233185.2,1233185.2,14686,0,0,0,L,1122011218,1,126.07,126.30,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318922,347747.00
04/03/2019 15:15,2,7.691,ALERT,219.61,371.81,60.012,1554318904,"201051344000917","174011545737251",32.66,21.80,0,301.47,513.38,254.2,243.5,1.171,1247999.7,1247999.7,22354,0,0,0,L,1122011218,1,126.07,124.49,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318924,347748.00
04/03/2019 15:15,2,9.207,ACTIVE,218.71,361.89,60.001,1554318904,"201051344000417","174011545737251",19.26,22.80,0,319.21,407.27,179.7,171.5,0.831,1003532.2,1003532.2,22551,0,0,0,L,1122011218,1,125.62,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318925,347749.00
04/03/2019 15:15,2,7.789,ALERT,218.03,367.30,59.996,1554318904,"201051344000685","174011545737251",32.30,18.70,0,301.77,516.98,254.8,244.0,1.233,1252508.3,1252508.3,22566,0,0,0,L,1122011218,1,126.07,123.14,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318927,347750.00
04/03/2019 15:15,2,7.715,ACTIVE,220.06,372.71,60.017,1554318904,"201051344000651","174011545737251",32.58,18.30,0,334.24,432.52,254.1,243.3,1.145,1245213.0,1245213.0,22546,0,0,0,L,1122011218,1,126.75,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318928,347751.00
04/03/2019 15:15,2,7.375,ALERT,220.52,373.61,60.006,1554318904,"201051344000594","174011545737251",33.04,23.80,0,304.78,513.38,245.5,235.1,1.100,1258983.9,1258983.9,46371,0,0,0,L,1122011218,1,124.94,125.17,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318929,347752.00
04/03/2019 15:15,2,7.457,ALERT,223.00,381.42,60.006,1554318904,"201051344000469","174011545737251",33.64,12.30,0,304.78,520.59,253.3,242.6,1.149,1237666.0,1237666.0,14664,0,0,0,L,1122011218,1,125.62,126.75,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318931,347753.00
04/03/2019 15:15,2,7.566,ACTIVE,219.84,376.62,60.033,1554318904,"201051344000585","174011545737251",33.24,18.30,0,334.54,436.73,254.5,243.7,1.149,1258222.7,1258222.7,22600,0,0,0,L,1122011218,1,125.85,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318932,347754.00
04/03/2019 15:15,2,7.262,ALERT,223.23,382.33,60.017,1554318904,"201051344000853","174011545737251",33.91,16.70,0,305.38,519.99,249.1,238.5,1.153,1261053.8,1261053.8,14263,0,0,0,L,1122011218,1,126.53,126.75,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318934,347755.00
04/03/2019 15:15,2,7.672,ACTIVE,218.26,370.90,59.990,1554318904,"201051344001145","174011545737251",32.70,18.00,0,334.24,435.23,253.7,242.9,1.153,1260847.1,1260847.1,22514,0,0,0,L,1122011218,1,125.40,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318935,347756.00
04/03/2019 15:15,2,7.752,ALERT,219.16,369.70,59.996,1554318904,"201051344000438","174011545737251",32.42,21.30,0,302.37,521.79,254.2,243.4,1.180,1253529.2,1253529.2,22550,0,0,0,L,1122011218,1,126.30,123.81,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318937,347757.00
04/03/2019 15:15,2,7.639,ALERT,219.39,372.71,59.969,1554318904,"201051344001135","174011545737251",32.82,19.80,0,302.98,515.18,253.4,242.7,1.145,1240506.1,1240506.1,22504,0,0,0,L,1122011218,1,126.07,124.04,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318939,347758.00
04/03/2019 15:15,2,7.494,ALERT,222.55,380.52,60.012,1554318904,"201051344000983","174011545737251",33.52,15.00,0,305.68,529.61,254.3,243.5,1.171,1259221.9,1259221.9,14265,0,0,0,L,1122011218,1,125.85,126.07,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318940,347759.00
04/03/2019 15:15,2,7.604,ALERT,219.61,373.31,59.975,1554318904,"201051344001203","174011545737251",33.00,22.30,0,302.68,517.28,253.2,242.5,1.171,1248224.9,1248224.9,22557,0,0,0,L,1122011218,1,126.53,124.04,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318943,347760.00
04/03/2019 15:15,2,7.643,ALERT,218.03,373.31,60.049,1554318904,"201051344001230","174011545737251",32.86,18.70,0,302.07,527.50,254.3,243.5,1.162,1245251.5,1245251.5,22370,0,0,0,L,1122011218,1,125.62,123.14,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318945,347761.00
04/03/2019 15:15,2,7.672,ALERT,218.48,371.51,59.996,1554318904,"201051344000646","174011545737251",32.78,19.50,0,301.47,526.30,254.3,243.5,1.180,1238213.2,1238213.2,22522,0,0,0,L,1122011218,1,125.85,123.59,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318947,347762.00
04/03/2019 15:15,2,7.424,ALERT,221.19,372.11,60.001,1554318904,"201051344000867","174011545737251",33.16,17.80,0,305.98,521.19,249.2,238.6,1.109,1236472.8,1236472.8,46448,0,0,0,L,1122011218,1,125.40,125.62,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318948,347763.00
04/03/2019 15:15,2,7.486,ACTIVE,221.42,370.30,60.006,1554318904,"201051344000633","174011545737251",32.96,19.30,0,332.43,437.03,249.1,238.5,1.140,1235294.8,1235294.8,46497,0,0,0,L,1122011218,1,125.62,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318949,347764.00
04/03/2019 15:15,2,7.688,ALERT,218.48,372.71,59.996,1554318904,"201051344000955","174011545737251",32.78,20.70,0,302.98,527.50,254.5,243.7,1.193,1257954.1,1257954.1,22543,0,0,0,L,1122011218,1,125.40,123.81,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318951,347765.00
04/03/2019 15:15,2,7.609,ALERT,222.10,374.81,60.006,1554318904,"201051344000648","174011545737251",33.02,16.00,0,304.78,522.39,254.3,243.6,1.136,1249157.1,1249157.1,46004,0,0,0,L,1122011218,1,125.17,126.30,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318953,347766.00
04/03/2019 15:15,2,7.443,ALERT,222.55,377.22,59.996,1554318904,"201051344000645","174011545737251",33.34,15.80,0,305.08,528.40,250.8,240.1,1.105,1253932.1,1253932.1,45967,0,0,0,L,1122011218,1,126.07,126.30,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318955,347767.00
04/03/2019 15:15,2,7.137,ALERT,222.55,384.73,59.975,1554318904,"201051344000569","174011545737251",34.17,15.30,0,306.28,523.29,247.0,236.5,1.127,1269967.1,1269967.1,14184,0,0,0,L,1122011218,1,125.40,126.53,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318957,347768.00
04/03/2019 15:15,2,7.135,ALERT,222.55,384.13,60.001,1554318904,"179051228000119","174011545737251",34.11,20.00,0,304.18,530.81,246.4,235.9,1.153,57167.7,57167.7,14268,0,0,0,L,46974696,1,125.85,126.75,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554318958,347769.00
04/03/2019 15:30,2,6.270,ALERT,220.97,368.50,59.996,1554319806,"201051344000579","174011545737251",29.88,16.30,0,302.98,529.61,189.8,181.3,0.879,1269649.2,1269649.2,14636,0,0,0,L,1122011218,1,125.17,125.17,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554319809,347770.00
04/03/2019 15:30,2,0.076,ALERT,216.00,483.92,60.012,1554319806,"201051344001025","174011545737251",38.70,22.30,0,299.67,521.49,3.1,1.0,0.000,1252091.8,1252091.8,22564,0,0,0,L,1122011218,1,123.81,123.14,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554319811,347771.00
04/03/2019 15:30,2,0.111,ALERT,213.96,357.08,60.006,1554319806,"201051344001093","174011545737251",38.51,16.00,0,300.27,529.31,4.4,2.3,0.000,1236205.0,1236205.0,22587,0,0,0,L,1122011218,1,122.91,122.01,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554319812,347772.00
04/03/2019 15:30,2,5.615,ALERT,220.52,387.14,59.996,1554319806,"201051344000458","174011545737251",34.87,15.00,0,302.07,521.19,199.6,190.7,0.968,1253068.6,1253068.6,14377,0,0,0,L,1122011218,1,125.40,125.17,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554319814,347773.00
04/03/2019 15:30,2,7.590,ALERT,218.03,375.11,60.001,1554319806,"201051344000890","174011545737251",33.22,20.70,0,299.97,526.90,254.8,244.1,1.158,1250689.5,1250689.5,22512,0,0,0,L,1122011218,1,125.62,122.91,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554319816,347774.00
04/03/2019 15:30,2,7.910,ACTIVE,222.32,368.50,60.006,1554319806,"201051344000988","174011545737251",20.69,12.30,0,319.21,413.29,165.8,158.1,0.747,968923.1,968923.1,14699,0,0,0,L,1122011218,1,125.62,126.53,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554319817,347775.00
04/03/2019 15:30,2,7.598,ALERT,219.39,368.20,59.996,1554319806,"201051344000582","174011545737251",30.75,16.70,0,300.27,522.99,236.8,226.6,1.074,1229943.0,1229943.0,22483,0,0,0,L,1122011218,1,126.07,124.27,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554319819,347776.00
04/03/2019 15:30,2,7.947,ALERT,220.74,371.81,60.038,1554319806,"201051344000868","174011545737251",31.47,12.00,0,302.98,520.89,253.4,242.6,1.145,1238175.7,1238175.7,46431,0,0,0,L,1122011218,1,124.94,125.62,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554319821,347777.00
04/03/2019 15:30,2,6.697,ALERT,221.64,370.30,60.012,1554319806,"201051344000576","174011545737251",32.48,12.00,0,302.07,519.99,220.2,210.6,1.012,1256382.0,1256382.0,18462,0,0,0,L,1122011218,1,125.62,125.62,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554319823,347778.00
04/03/2019 15:30,2,6.881,ALERT,222.10,370.60,60.001,1554319806,"201051344001158","174011545737251",31.09,13.70,0,301.47,518.79,216.8,207.3,0.981,1233229.6,1233229.6,14688,0,0,0,L,1122011218,1,125.85,125.62,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554319824,347779.00
04/03/2019 15:30,2,7.715,ALERT,219.39,367.30,59.969,1554319806,"201051344000917","174011545737251",30.99,17.80,0,298.47,523.59,242.1,231.7,1.109,1248043.1,1248043.1,22356,0,0,0,L,1122011218,1,125.85,124.27,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554319826,347780.00
04/03/2019 15:30,2,8.471,ACTIVE,218.71,361.89,60.049,1554319806,"201051344000417","174011545737251",20.14,20.70,0,317.40,408.48,172.8,164.8,0.778,1003565.0,1003565.0,22553,0,0,0,L,1122011218,1,125.62,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554319828,347781.00
04/03/2019 15:30,2,7.438,ALERT,218.03,383.53,60.022,1554319806,"201051344000685","174011545737251",33.77,16.70,0,299.67,520.59,253.9,243.2,1.229,1252552.6,1252552.6,22569,0,0,0,L,1122011218,1,126.07,123.14,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554319830,347782.00
04/03/2019 15:30,2,7.357,ALERT,220.06,383.83,59.990,1554319806,"201051344000651","174011545737251",34.01,16.30,0,299.07,532.61,252.8,242.1,1.123,1245257.2,1245257.2,22548,0,0,0,L,1122011218,1,126.75,123.81,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554319833,347783.00
04/03/2019 15:30,2,7.092,ALERT,220.52,385.93,60.017,1554319806,"201051344000594","174011545737251",34.33,22.50,0,301.77,516.08,246.8,236.3,1.092,1259028.1,1259028.1,46373,0,0,0,L,1122011218,1,124.94,125.17,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554319835,347784.00
04/03/2019 15:30,2,7.250,ALERT,223.23,391.64,60.006,1554319806,"201051344000469","174011545737251",34.67,10.30,0,301.17,526.90,254.0,243.2,1.153,1237710.3,1237710.3,14666,0,0,0,L,1122011218,1,125.85,126.98,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554319837,347785.00
04/03/2019 15:30,2,7.264,ALERT,220.06,387.74,59.996,1554319806,"201051344000585","174011545737251",34.39,16.70,0,299.37,526.30,253.3,242.6,1.158,1258267.4,1258267.4,22601,0,0,0,L,1122011218,1,126.07,124.72,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554319839,347786.00
04/03/2019 15:30,2,7.072,ALERT,223.45,389.24,59.953,1554319806,"201051344000853","174011545737251",34.89,14.30,0,302.07,522.39,249.6,239.0,1.105,1261097.5,1261097.5,14265,0,0,0,L,1122011218,1,126.53,126.75,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554319841,347787.00
04/03/2019 15:30,2,7.389,ALERT,218.26,382.03,59.996,1554319806,"201051344001145","174011545737251",33.93,16.00,0,300.27,524.20,253.6,242.9,1.123,1260891.6,1260891.6,22515,0,0,0,L,1122011218,1,125.62,123.36,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554319842,347788.00
