ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2019 15:30,2,7.498,ALERT,219.39,379.62,59.996,1554319806,"201051344000438","174011545737251",33.64,19.00,0,300.27,524.20,255.5,244.6,1.171,1253574.0,1253574.0,22552,0,0,0,L,1122011218,1,126.30,124.04,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554319844,347789.00
04/03/2019 15:30,2,7.441,ALERT,219.61,381.12,59.959,1554319806,"201051344001135","174011545737251",33.85,17.30,0,299.67,519.99,254.4,243.7,1.153,1240550.8,1240550.8,22506,0,0,0,L,1122011218,1,126.07,124.04,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554319846,347790.00
04/03/2019 15:30,2,7.148,ALERT,222.77,390.74,60.033,1554319806,"201051344000983","174011545737251",34.57,13.30,0,302.37,531.11,250.0,239.4,1.158,1259266.3,1259266.3,14267,0,0,0,L,1122011218,1,126.07,126.30,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554319848,347791.00
04/03/2019 15:30,2,7.395,ALERT,219.84,381.73,60.001,1554319806,"201051344001203","174011545737251",33.95,20.70,0,299.37,520.29,254.2,243.4,1.180,1248269.0,1248269.0,22559,0,0,0,L,1122011218,1,126.75,123.81,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554319850,347792.00
04/03/2019 15:30,2,7.447,ALERT,218.26,382.63,60.033,1554319806,"201051344001230","174011545737251",33.77,18.00,0,299.97,525.10,255.0,244.2,1.136,1245295.3,1245295.3,22372,0,0,0,L,1122011218,1,125.62,123.14,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554319851,347793.00
04/03/2019 15:30,2,7.451,ALERT,218.48,382.93,60.001,1554319806,"201051344000646","174011545737251",33.68,17.50,0,299.07,527.50,253.9,243.1,1.158,1238257.8,1238257.8,22524,0,0,0,L,1122011218,1,126.07,123.59,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554319853,347794.00
04/03/2019 15:30,2,7.367,ALERT,221.64,379.02,59.985,1554319806,"201051344000867","174011545737251",33.89,15.00,0,301.47,525.10,251.8,241.1,1.114,1236516.9,1236516.9,46450,0,0,0,L,1122011218,1,125.85,125.62,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554319855,347795.00
04/03/2019 15:30,2,7.340,ALERT,221.64,383.53,59.980,1554319806,"201051344000633","174011545737251",33.81,17.30,0,299.97,519.99,251.0,240.3,1.176,1235339.1,1235339.1,46498,0,0,0,L,1122011218,1,125.85,126.07,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554319857,347796.00
04/03/2019 15:30,2,7.488,ALERT,218.71,378.42,60.033,1554319806,"201051344000955","174011545737251",33.60,19.00,0,299.67,525.70,254.5,243.7,1.184,1257999.3,1257999.3,22545,0,0,0,L,1122011218,1,125.40,123.81,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554319859,347797.00
04/03/2019 15:30,2,7.457,ALERT,222.10,381.12,60.012,1554319806,"201051344000648","174011545737251",33.77,14.30,0,301.47,525.40,254.7,243.9,1.136,1249201.7,1249201.7,46006,0,0,0,L,1122011218,1,125.17,126.30,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554319861,347798.00
04/03/2019 15:30,2,7.324,ALERT,222.55,384.13,59.996,1554319806,"201051344000645","174011545737251",34.05,14.30,0,301.77,527.50,252.6,241.9,1.127,1253976.6,1253976.6,45969,0,0,0,L,1122011218,1,126.07,126.53,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554319862,347799.00
04/03/2019 15:30,2,7.209,ALERT,222.55,388.04,59.990,1554319806,"201051344000569","174011545737251",34.53,14.00,0,302.68,523.90,251.6,240.9,1.140,1270011.5,1270011.5,14186,0,0,0,L,1122011218,1,125.40,126.53,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554319864,347800.00
04/03/2019 15:30,2,7.102,ALERT,222.77,388.94,60.022,1554319806,"179051228000119","174011545737251",34.61,17.80,0,300.87,532.01,248.6,238.0,1.140,57211.2,57211.2,14270,0,0,0,L,46974696,1,126.07,126.98,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554319866,347801.00
04/03/2019 15:45,2,2.771,ALERT,216.90,351.67,60.001,1554320704,"201051344000579","174011545737251",31.13,16.00,0,302.98,527.80,87.4,82.4,0.398,1269690.0,1269690.0,14638,0,0,0,L,1122011218,1,123.36,123.59,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554320707,347802.00
04/03/2019 15:45,2,3.031,ALERT,215.32,348.06,60.017,1554320704,"201051344001025","174011545737251",31.13,21.00,0,298.47,513.38,95.6,90.3,0.433,1252132.5,1252132.5,22566,0,0,0,L,1122011218,1,123.59,122.46,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554320709,347803.00
04/03/2019 15:45,2,3.141,ALERT,215.77,355.58,60.006,1554320704,"201051344001093","174011545737251",31.91,15.30,0,298.47,523.29,101.7,96.3,0.468,1236245.2,1236245.2,22589,0,0,0,L,1122011218,1,124.04,122.46,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554320710,347804.00
04/03/2019 15:45,2,6.559,ALERT,220.74,366.10,60.012,1554320704,"201051344000458","174011545737251",31.03,15.00,0,301.77,519.39,206.2,197.1,0.968,1253109.2,1253109.2,14379,0,0,0,L,1122011218,1,125.17,125.62,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554320712,347805.00
04/03/2019 15:45,2,7.836,ALERT,218.03,366.40,60.033,1554320704,"201051344000890","174011545737251",30.93,19.50,0,299.97,525.70,245.6,235.1,1.096,1250729.6,1250729.6,22514,0,0,0,L,1122011218,1,125.62,122.91,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554320714,347806.00
04/03/2019 15:45,2,8.754,ACTIVE,223.00,367.90,60.033,1554320704,"201051344000988","174011545737251",20.32,11.30,0,321.01,411.48,180.1,171.9,0.791,968952.4,968952.4,14700,0,0,0,L,1122011218,1,125.85,126.75,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554320715,347807.00
04/03/2019 15:45,2,7.387,ALERT,220.06,375.41,60.038,1554320704,"201051344000582","174011545737251",32.94,16.00,0,300.27,525.10,246.1,235.6,1.100,1229983.2,1229983.2,22485,0,0,0,L,1122011218,1,126.30,124.49,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554320717,347808.00
04/03/2019 15:45,2,7.023,ALERT,220.52,366.10,60.012,1554320704,"201051344000868","174011545737251",31.21,11.30,0,302.37,520.89,221.9,212.3,0.999,1238216.0,1238216.0,46433,0,0,0,L,1122011218,1,124.72,125.62,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554320719,347809.00
04/03/2019 15:45,2,7.041,ALERT,221.42,370.30,60.006,1554320704,"201051344000576","174011545737251",31.29,12.00,0,301.77,519.99,223.2,213.5,1.012,1256422.0,1256422.0,18465,0,0,0,L,1122011218,1,125.62,125.62,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554320721,347810.00
04/03/2019 15:45,2,6.850,ALERT,221.87,371.21,59.980,1554320704,"201051344001158","174011545737251",31.09,12.00,0,301.47,518.79,215.6,206.2,0.990,1233270.0,1233270.0,14691,0,0,0,L,1122011218,1,125.40,125.85,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554320724,347811.00
04/03/2019 15:45,2,5.070,ALERT,217.35,358.88,60.006,1554320704,"201051344000917","174011545737251",31.49,17.30,0,298.47,520.59,161.7,154.1,0.765,1248083.3,1248083.3,22359,0,0,0,L,1122011218,1,124.72,123.59,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554320726,347812.00
04/03/2019 15:45,2,5.641,ACTIVE,217.13,353.47,60.022,1554320704,"201051344000417","174011545737251",20.00,18.00,0,317.70,404.87,114.5,108.6,0.535,1003593.2,1003593.2,22554,0,0,0,L,1122011218,1,124.72,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554320727,347813.00
04/03/2019 15:45,2,7.066,ALERT,217.35,363.99,60.022,1554320704,"201051344000685","174011545737251",30.38,16.00,0,299.37,519.69,217.8,208.2,1.043,1252593.1,1252593.1,22571,0,0,0,L,1122011218,1,125.62,122.91,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554320729,347814.00
04/03/2019 15:45,2,5.336,ALERT,217.58,358.88,60.059,1554320704,"201051344000651","174011545737251",30.83,15.80,0,299.07,531.41,166.5,158.8,0.756,1245297.6,1245297.6,22550,0,0,0,L,1122011218,1,125.40,122.91,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554320731,347815.00
04/03/2019 15:45,2,6.846,ALERT,219.39,368.20,60.022,1554320704,"201051344000594","174011545737251",30.71,20.30,0,301.17,521.49,212.2,202.9,0.924,1259068.5,1259068.5,46376,0,0,0,L,1122011218,1,124.72,124.72,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554320733,347816.00
04/03/2019 15:45,2,3.982,ALERT,218.93,360.99,59.990,1554320704,"201051344000469","174011545737251",31.99,9.00,0,300.87,525.10,128.1,121.7,0.575,1237750.5,1237750.5,14669,0,0,0,L,1122011218,1,123.81,125.17,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554320736,347817.00
04/03/2019 15:45,2,2.840,ALERT,215.54,349.56,60.028,1554320704,"201051344000585","174011545737251",31.21,14.70,0,299.67,524.20,89.8,84.7,0.407,1258307.9,1258307.9,22604,0,0,0,L,1122011218,1,123.36,122.68,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554320738,347818.00
04/03/2019 15:45,2,2.760,ALERT,217.35,354.37,60.065,1554320704,"201051344000853","174011545737251",31.11,13.70,0,301.77,522.99,86.9,82.0,0.398,1261137.8,1261137.8,14268,0,0,0,L,1122011218,1,123.81,124.04,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554320741,347819.00
04/03/2019 15:45,2,2.584,ALERT,214.87,347.16,60.022,1554320704,"201051344001145","174011545737251",30.77,14.30,0,299.67,522.39,80.6,75.9,0.371,1260931.5,1260931.5,22517,0,0,0,L,1122011218,1,123.59,122.23,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554320743,347820.00
04/03/2019 15:45,2,2.758,ALERT,215.09,348.36,60.028,1554320704,"201051344000438","174011545737251",30.97,17.30,0,299.67,525.10,86.5,81.5,0.398,1253614.2,1253614.2,22554,0,0,0,L,1122011218,1,124.04,122.46,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554320744,347821.00
04/03/2019 15:45,2,2.619,ALERT,214.87,346.56,60.033,1554320704,"201051344001135","174011545737251",31.23,16.30,0,299.67,514.88,82.8,78.0,0.376,1240591.2,1240591.2,22508,0,0,0,L,1122011218,1,123.59,122.23,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554320746,347822.00
04/03/2019 15:45,2,2.514,ALERT,216.45,350.47,60.022,1554320704,"201051344000983","174011545737251",31.33,12.00,0,302.07,526.90,79.8,75.1,0.371,1259306.1,1259306.1,14269,0,0,0,L,1122011218,1,123.14,123.36,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554320748,347823.00
04/03/2019 15:45,2,2.410,ALERT,214.87,358.28,60.022,1554320704,"201051344001203","174011545737251",30.89,18.30,0,299.37,514.88,75.5,70.9,0.628,1248308.4,1248308.4,22561,0,0,0,L,1122011218,1,123.81,122.23,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554320750,347824.00
04/03/2019 15:45,2,2.248,ALERT,214.41,357.08,60.028,1554320704,"201051344001230","174011545737251",31.09,15.80,0,299.67,524.80,70.8,66.4,0.575,1245334.4,1245334.4,22374,0,0,0,L,1122011218,1,123.36,121.78,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554320752,347825.00
04/03/2019 15:45,2,2.340,ALERT,213.96,358.58,60.022,1554320704,"201051344000646","174011545737251",30.89,16.30,0,298.77,527.80,73.2,68.8,0.605,1238297.3,1238297.3,22526,0,0,0,L,1122011218,1,123.14,121.78,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554320753,347826.00
04/03/2019 15:45,2,2.334,ALERT,215.77,360.08,60.033,1554320704,"201051344000867","174011545737251",30.45,14.30,0,301.47,520.89,72.0,67.6,0.583,1236555.9,1236555.9,46452,0,0,0,L,1122011218,1,123.14,123.14,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554320755,347827.00
04/03/2019 15:45,2,2.238,ALERT,216.00,362.19,60.022,1554320704,"201051344000633","174011545737251",31.01,16.00,0,299.97,517.88,70.3,65.9,0.601,1235378.1,1235378.1,46500,0,0,0,L,1122011218,1,123.14,123.36,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554320757,347828.00
04/03/2019 15:45,2,2.213,ALERT,213.96,356.18,60.017,1554320704,"201051344000955","174011545737251",30.81,17.00,0,299.67,530.21,69.1,64.8,0.575,1258038.8,1258038.8,22547,0,0,0,L,1122011218,1,122.46,122.23,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554320759,347829.00
04/03/2019 15:45,2,2.205,ALERT,215.54,358.28,60.022,1554320704,"201051344000648","174011545737251",30.61,12.30,0,301.47,521.19,68.4,64.1,0.561,1249240.9,1249240.9,46008,0,0,0,L,1122011218,1,122.23,123.36,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554320761,347830.00
04/03/2019 15:45,2,2.189,ALERT,216.00,358.88,60.028,1554320704,"201051344000645","174011545737251",30.77,13.00,0,301.77,526.30,68.2,63.9,0.548,1254016.3,1254016.3,45971,0,0,0,L,1122011218,1,123.14,123.36,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554320763,347831.00
04/03/2019 15:45,2,2.174,ALERT,215.54,359.78,60.012,1554320704,"201051344000569","174011545737251",31.15,12.30,0,302.37,523.29,68.6,64.3,0.557,1270050.5,1270050.5,14188,0,0,0,L,1122011218,1,122.46,123.59,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554320765,347832.00
04/03/2019 15:45,2,2.209,ALERT,216.00,363.99,60.022,1554320704,"179051228000119","174011545737251",31.37,16.30,0,300.57,531.11,70.2,65.8,0.575,57223.5,57223.5,14272,0,0,0,L,46974696,1,122.91,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554320766,347833.00
04/03/2019 16:00,2,7.799,ALERT,223.23,374.21,59.980,1554321604,"201051344000579","174011545737251",32.26,15.80,0,303.28,527.50,254.8,244.0,1.153,1269727.4,1269727.4,14641,0,0,0,L,1122011218,1,126.30,126.30,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554321607,347834.00
04/03/2019 16:00,2,7.678,ALERT,219.61,372.71,60.033,1554321604,"201051344001025","174011545737251",32.74,20.00,0,300.57,510.37,253.7,243.0,1.109,1252169.7,1252169.7,22569,0,0,0,L,1122011218,1,126.07,124.27,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554321610,347835.00
04/03/2019 16:00,2,7.713,ALERT,219.61,373.61,60.006,1554321604,"201051344001093","174011545737251",32.62,16.00,0,300.87,523.59,254.6,243.8,1.140,1236282.2,1236282.2,22592,0,0,0,L,1122011218,1,126.07,124.04,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554321612,347836.00
04/03/2019 16:00,2,7.650,ALERT,223.00,375.41,60.006,1554321604,"201051344000458","174011545737251",32.90,14.30,0,302.98,520.89,254.6,243.8,1.149,1253147.1,1253147.1,14382,0,0,0,L,1122011218,1,126.30,126.53,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554321614,347837.00
04/03/2019 16:00,2,7.799,ALERT,218.03,368.50,60.006,1554321604,"201051344000890","174011545737251",32.20,18.70,0,301.77,525.70,254.2,243.4,1.153,1250767.2,1250767.2,22517,0,0,0,L,1122011218,1,125.62,122.91,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554321617,347838.00
04/03/2019 16:00,2,8.615,ACTIVE,223.00,370.30,60.006,1554321604,"201051344000988","174011545737251",19.98,11.30,0,320.71,410.28,174.4,166.4,0.769,968978.9,968978.9,14702,0,0,0,L,1122011218,1,126.07,126.53,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554321618,347839.00
04/03/2019 16:00,2,7.820,ALERT,219.84,372.71,59.985,1554321604,"201051344000582","174011545737251",32.07,15.00,0,302.68,525.40,254.2,243.4,1.149,1230020.7,1230020.7,22488,0,0,0,L,1122011218,1,126.30,124.49,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554321621,347840.00
04/03/2019 16:00,2,7.621,ALERT,221.42,377.82,60.012,1554321604,"201051344000868","174011545737251",32.96,11.00,0,303.28,520.89,253.9,243.2,1.123,1238253.9,1238253.9,46436,0,0,0,L,1122011218,1,125.17,126.07,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554321623,347841.00
04/03/2019 16:00,2,7.639,ALERT,222.77,375.71,60.001,1554321604,"201051344000576","174011545737251",32.90,12.30,0,302.68,519.99,254.4,243.6,1.136,1256459.9,1256459.9,18467,0,0,0,L,1122011218,1,126.30,126.07,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554321625,347842.00
04/03/2019 16:00,2,7.678,ALERT,223.45,373.01,59.996,1554321604,"201051344001158","174011545737251",32.52,13.00,0,302.37,518.79,252.6,241.9,1.145,1233307.7,1233307.7,14693,0,0,0,L,1122011218,1,126.07,126.30,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554321627,347843.00
04/03/2019 16:00,2,7.703,ALERT,219.61,372.11,60.012,1554321604,"201051344000917","174011545737251",32.54,17.00,0,300.57,513.38,253.4,242.7,1.145,1248120.6,1248120.6,22361,0,0,0,L,1122011218,1,126.07,124.27,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554321629,347844.00
04/03/2019 16:00,2,8.301,ACTIVE,218.71,359.78,59.996,1554321604,"201051344000417","174011545737251",20.00,17.50,0,318.61,404.27,168.1,160.4,0.787,1003618.7,1003618.7,22555,0,0,0,L,1122011218,1,125.40,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554321630,347845.00
04/03/2019 16:00,2,7.803,ALERT,218.03,368.50,59.990,1554321604,"201051344000685","174011545737251",32.16,15.50,0,300.87,519.69,253.9,243.2,1.198,1252630.8,1252630.8,22573,0,0,0,L,1122011218,1,126.07,123.14,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554321632,347846.00
04/03/2019 16:00,2,7.775,ALERT,220.06,369.40,60.012,1554321604,"201051344000651","174011545737251",32.30,15.50,0,301.47,523.29,253.9,243.1,1.140,1245335.6,1245335.6,22552,0,0,0,L,1122011218,1,126.75,123.81,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554321633,347847.00
04/03/2019 16:00,2,7.764,ALERT,220.74,369.10,60.001,1554321604,"201051344000594","174011545737251",32.34,21.30,0,302.07,514.28,254.2,243.5,1.114,1259106.2,1259106.2,46378,0,0,0,L,1122011218,1,125.17,125.17,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554321635,347848.00
04/03/2019 16:00,2,7.697,ALERT,223.23,372.71,60.001,1554321604,"201051344000469","174011545737251",32.66,9.70,0,302.07,523.90,254.4,243.6,1.171,1237788.4,1237788.4,14671,0,0,0,L,1122011218,1,125.85,126.75,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554321637,347849.00
04/03/2019 16:00,2,7.672,ALERT,219.84,376.01,60.006,1554321604,"201051344000585","174011545737251",32.70,14.30,0,301.77,522.39,254.1,243.3,1.149,1258346.1,1258346.1,22606,0,0,0,L,1122011218,1,125.85,124.72,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554321639,347850.00
04/03/2019 16:00,2,7.650,ALERT,223.45,373.61,59.990,1554321604,"201051344000853","174011545737251",32.90,12.30,0,302.68,526.90,254.2,243.4,1.136,1261176.0,1261176.0,14270,0,0,0,L,1122011218,1,126.75,126.53,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554321641,347851.00
04/03/2019 16:00,2,7.805,ALERT,218.26,367.30,59.990,1554321604,"201051344001145","174011545737251",32.24,15.00,0,301.47,521.49,254.4,243.6,1.140,1260969.1,1260969.1,22520,0,0,0,L,1122011218,1,125.40,123.59,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554321643,347852.00
04/03/2019 16:00,2,7.969,ALERT,219.16,370.60,60.006,1554321604,"201051344000438","174011545737251",31.55,17.30,0,302.37,520.89,254.6,243.8,1.140,1253652.4,1253652.4,22557,0,0,0,L,1122011218,1,126.07,123.81,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554321646,347853.00
04/03/2019 16:00,2,7.984,ALERT,219.61,368.50,60.012,1554321604,"201051344001135","174011545737251",31.47,16.70,0,300.87,513.07,254.2,243.4,1.131,1240629.6,1240629.6,22511,0,0,0,L,1122011218,1,126.07,124.27,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554321648,347854.00
04/03/2019 16:00,2,7.707,ALERT,222.77,373.31,60.043,1554321604,"201051344000983","174011545737251",32.52,13.30,0,302.98,526.60,253.8,243.0,1.131,1259344.6,1259344.6,14272,0,0,0,L,1122011218,1,126.07,126.07,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554321651,347855.00
04/03/2019 16:00,2,7.902,ALERT,219.61,369.40,59.996,1554321604,"201051344001203","174011545737251",31.81,17.80,0,306.28,517.58,254.3,243.6,1.162,1248347.1,1248347.1,22564,0,0,0,L,1122011218,1,126.75,123.81,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554321653,347856.00
04/03/2019 16:00,2,8.086,ALERT,218.03,369.40,60.012,1554321604,"201051344001230","174011545737251",31.07,15.80,0,300.87,523.59,254.4,243.6,1.158,1245372.5,1245372.5,22377,0,0,0,L,1122011218,1,125.62,123.36,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554321656,347857.00
04/03/2019 16:00,2,8.037,ACTIVE,218.26,367.90,59.996,1554321604,"201051344000646","174011545737251",31.27,16.70,0,319.81,446.05,254.3,243.6,1.162,1238336.3,1238336.3,22529,0,0,0,L,1122011218,1,125.85,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554321657,347858.00
04/03/2019 16:00,2,7.855,ALERT,221.64,369.40,60.049,1554321604,"201051344000867","174011545737251",31.89,15.30,0,302.37,522.69,253.0,242.3,1.114,1236594.5,1236594.5,46454,0,0,0,L,1122011218,1,125.62,125.62,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554321659,347859.00
04/03/2019 16:00,2,7.865,ALERT,221.64,371.21,60.012,1554321604,"201051344000633","174011545737251",31.81,16.00,0,300.87,516.08,252.9,242.2,1.176,1235416.7,1235416.7,46502,0,0,0,L,1122011218,1,125.85,126.07,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554321661,347860.00
04/03/2019 16:00,2,8.139,ALERT,218.26,370.60,60.006,1554321604,"201051344000955","174011545737251",30.85,16.70,0,302.37,531.11,254.2,243.4,1.184,1258077.8,1258077.8,22549,0,0,0,L,1122011218,1,125.17,123.81,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554321663,347861.00
04/03/2019 16:00,2,7.848,ALERT,222.10,373.91,60.059,1554321604,"201051344000648","174011545737251",31.97,13.70,0,302.07,521.19,254.3,243.5,1.136,1249279.9,1249279.9,46010,0,0,0,L,1122011218,1,125.40,126.30,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554321665,347862.00
04/03/2019 16:00,2,7.762,ALERT,222.77,371.81,60.022,1554321604,"201051344000645","174011545737251",32.32,14.00,0,302.37,526.90,254.1,243.4,1.100,1254055.9,1254055.9,45973,0,0,0,L,1122011218,1,126.30,126.30,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554321667,347863.00
04/03/2019 16:00,2,7.693,ALERT,222.77,373.61,59.980,1554321604,"201051344000569","174011545737251",32.68,13.70,0,303.58,521.49,254.5,243.7,1.149,1270090.0,1270090.0,14190,0,0,0,L,1122011218,1,125.62,126.53,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554321668,347864.00
04/03/2019 16:00,2,7.555,ALERT,222.77,379.32,59.985,1554321604,"179051228000119","174011545737251",33.04,17.80,0,301.77,532.01,252.3,241.6,1.158,57263.1,57263.1,14274,0,0,0,L,46974696,1,126.07,126.75,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554321670,347865.00
04/03/2019 16:15,2,8.080,ACTIVE,223.00,375.11,59.990,1554322504,"201051344000579","174011545737251",30.93,16.00,0,321.61,431.92,253.0,242.2,1.145,1269776.0,1269776.0,14643,0,0,0,L,1122011218,1,125.85,126.30,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554322506,347866.00
04/03/2019 16:15,2,7.906,ACTIVE,219.39,369.10,59.996,1554322504,"201051344001025","174011545737251",31.81,19.50,0,326.12,434.02,254.4,243.6,1.114,1252218.6,1252218.6,22571,0,0,0,L,1122011218,1,125.85,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554322507,347867.00
04/03/2019 16:15,2,7.932,ACTIVE,219.39,369.70,60.006,1554322504,"201051344001093","174011545737251",31.29,15.50,0,319.51,434.02,251.4,240.7,1.118,1236330.1,1236330.1,22594,0,0,0,L,1122011218,1,126.07,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554322508,347868.00
04/03/2019 16:15,2,7.822,ACTIVE,222.77,372.11,60.012,1554322504,"201051344000458","174011545737251",32.01,15.80,0,324.02,436.13,253.5,242.7,1.145,1253195.9,1253195.9,14384,0,0,0,L,1122011218,1,126.07,126.53,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554322509,347869.00
04/03/2019 16:15,2,8.041,ACTIVE,218.03,366.70,59.980,1554322504,"201051344000890","174011545737251",30.67,18.70,0,321.31,433.72,249.8,239.2,1.140,1250814.9,1250814.9,22519,0,0,0,L,1122011218,1,125.85,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554322509,347870.00
04/03/2019 16:15,2,8.199,ACTIVE,222.55,367.30,60.001,1554322504,"201051344000988","174011545737251",20.16,11.30,0,320.71,406.67,167.4,159.7,0.747,969010.9,969010.9,14703,0,0,0,L,1122011218,1,125.62,126.53,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554322510,347871.00
04/03/2019 16:15,2,8.002,ACTIVE,219.61,368.80,60.033,1554322504,"201051344000582","174011545737251",30.81,15.80,0,319.51,431.32,249.7,239.1,1.127,1230068.1,1230068.1,22490,0,0,0,L,1122011218,1,126.07,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554322511,347872.00
04/03/2019 16:15,2,7.754,ACTIVE,220.74,370.60,59.996,1554322504,"201051344000868","174011545737251",31.53,11.30,0,325.82,442.44,247.6,237.1,1.105,1238302.5,1238302.5,46438,0,0,0,L,1122011218,1,124.94,125.85,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554322512,347873.00
04/03/2019 16:15,2,7.965,ACTIVE,222.32,373.31,60.001,1554322504,"201051344000576","174011545737251",31.33,13.30,0,323.41,437.03,252.6,241.9,1.140,1256508.4,1256508.4,18469,0,0,0,L,1122011218,1,125.85,125.85,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554322513,347874.00
04/03/2019 16:15,2,8.041,ACTIVE,222.77,374.21,59.964,1554322504,"201051344001158","174011545737251",30.67,13.00,0,320.41,433.42,249.7,239.0,1.136,1233355.4,1233355.4,14695,0,0,0,L,1122011218,1,125.85,126.30,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554322514,347875.00
04/03/2019 16:15,2,8.096,ACTIVE,219.39,367.60,60.049,1554322504,"201051344000917","174011545737251",30.73,17.00,0,321.61,432.52,251.8,241.1,1.189,1248168.4,1248168.4,22363,0,0,0,L,1122011218,1,125.85,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554322515,347876.00
04/03/2019 16:15,2,7.734,ACTIVE,218.26,359.48,59.996,1554322504,"201051344000417","174011545737251",20.34,18.30,0,318.91,400.06,159.3,151.8,0.720,1003649.1,1003649.1,22556,0,0,0,L,1122011218,1,125.40,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554322516,347877.00
04/03/2019 16:15,2,7.941,ACTIVE,217.58,367.60,60.022,1554322504,"201051344000685","174011545737251",30.97,16.30,0,318.00,432.82,248.9,238.3,1.184,1252678.1,1252678.1,22575,0,0,0,L,1122011218,1,125.85,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554322517,347878.00
04/03/2019 16:15,2,8.041,ACTIVE,219.84,370.90,60.017,1554322504,"201051344000651","174011545737251",30.75,16.00,0,319.81,431.92,250.3,239.7,1.123,1245383.1,1245383.1,22554,0,0,0,L,1122011218,1,126.53,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554322518,347879.00
04/03/2019 16:15,2,8.072,ACTIVE,220.29,370.60,60.006,1554322504,"201051344000594","174011545737251",30.83,22.00,0,326.12,433.72,251.9,241.3,1.109,1259154.2,1259154.2,46380,0,0,0,L,1122011218,1,124.72,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554322519,347880.00
04/03/2019 16:15,2,7.926,ACTIVE,222.77,376.31,60.001,1554322504,"201051344000469","174011545737251",31.51,11.00,0,318.61,438.53,252.8,242.1,1.114,1237836.5,1237836.5,14673,0,0,0,L,1122011218,1,125.40,126.75,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554322520,347881.00
04/03/2019 16:15,2,7.895,ACTIVE,219.84,370.00,60.001,1554322504,"201051344000585","174011545737251",31.81,15.00,0,324.02,436.73,254.2,243.4,1.149,1258394.4,1258394.4,22608,0,0,0,L,1122011218,1,125.85,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554322521,347882.00
04/03/2019 16:15,2,7.775,ACTIVE,223.00,376.62,60.006,1554322504,"201051344000853","174011545737251",32.28,14.30,0,324.32,438.53,254.1,243.3,1.149,1261224.4,1261224.4,14272,0,0,0,L,1122011218,1,126.30,126.53,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554322522,347883.00
04/03/2019 16:15,2,8.023,ACTIVE,218.03,366.40,60.028,1554322504,"201051344001145","174011545737251",30.89,15.80,0,318.91,436.13,250.8,240.1,1.100,1261016.3,1261016.3,22522,0,0,0,L,1122011218,1,125.40,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554322523,347884.00
04/03/2019 16:15,2,7.744,ACTIVE,218.93,368.20,59.953,1554322504,"201051344000438","174011545737251",31.29,17.30,0,319.51,432.52,245.2,234.7,1.109,1253698.9,1253698.9,22559,0,0,0,L,1122011218,1,126.07,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554322524,347885.00
04/03/2019 16:15,2,7.834,ACTIVE,219.16,366.70,59.996,1554322504,"201051344001135","174011545737251",31.13,17.30,0,325.22,433.42,246.9,236.3,1.083,1240676.2,1240676.2,22513,0,0,0,L,1122011218,1,125.85,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554322524,347886.00
04/03/2019 16:15,2,7.984,ACTIVE,222.55,374.21,60.001,1554322504,"201051344000983","174011545737251",31.35,13.30,0,318.61,439.13,253.5,242.8,1.167,1259392.4,1259392.4,14274,0,0,0,L,1122011218,1,125.85,126.07,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554322525,347887.00
04/03/2019 16:15,2,7.943,ACTIVE,219.61,370.60,60.012,1554322504,"201051344001203","174011545737251",31.09,20.00,0,318.00,433.12,250.0,239.4,1.136,1248393.9,1248393.9,22566,0,0,0,L,1122011218,1,126.75,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554322526,347888.00
04/03/2019 16:15,2,7.926,ACTIVE,217.80,365.49,60.006,1554322504,"201051344001230","174011545737251",30.75,16.30,0,319.51,436.43,246.8,236.3,1.118,1245418.5,1245418.5,22379,0,0,0,L,1122011218,1,125.62,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554322527,347889.00
04/03/2019 16:15,2,7.834,ACTIVE,218.26,370.30,59.990,1554322504,"201051344000646","174011545737251",31.13,17.00,0,319.21,435.83,246.8,236.3,1.131,1238382.4,1238382.4,22530,0,0,0,L,1122011218,1,125.85,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554322528,347890.00
04/03/2019 16:15,2,7.943,ACTIVE,221.19,372.11,59.996,1554322504,"201051344000867","174011545737251",31.09,15.50,0,319.81,439.43,249.9,239.3,1.105,1236641.2,1236641.2,46457,0,0,0,L,1122011218,1,125.40,125.62,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554322530,347891.00
04/03/2019 16:15,2,8.023,ACTIVE,221.42,372.71,60.012,1554322504,"201051344000633","174011545737251",30.77,17.50,0,320.41,436.43,249.7,239.1,1.153,1235463.4,1235463.4,46505,0,0,0,L,1122011218,1,125.40,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554322531,347892.00
04/03/2019 16:15,2,7.789,ACTIVE,218.26,367.00,60.012,1554322504,"201051344000955","174011545737251",30.97,18.30,0,322.51,434.93,244.3,233.9,1.127,1258123.6,1258123.6,22552,0,0,0,L,1122011218,1,125.17,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554322533,347893.00
04/03/2019 16:15,2,8.014,ACTIVE,222.10,374.21,60.001,1554322504,"201051344000648","174011545737251",30.83,13.70,0,318.30,436.43,250.1,239.5,1.092,1249326.7,1249326.7,46013,0,0,0,L,1122011218,1,125.17,126.30,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554322534,347894.00
04/03/2019 16:15,2,7.926,ACTIVE,222.32,372.71,60.033,1554322504,"201051344000645","174011545737251",31.73,14.70,0,319.81,436.73,254.2,243.4,1.118,1254103.2,1254103.2,45976,0,0,0,L,1122011218,1,125.85,126.30,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554322536,347895.00
04/03/2019 16:15,2,7.742,ACTIVE,222.32,375.41,59.985,1554322504,"201051344000569","174011545737251",32.44,13.30,0,323.11,440.64,254.2,243.4,1.176,1270137.4,1270137.4,14192,0,0,0,L,1122011218,1,125.40,126.30,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554322537,347896.00
04/03/2019 16:15,2,7.668,ACTIVE,222.32,379.92,59.975,1554322504,"179051228000119","174011545737251",32.78,17.80,0,326.72,438.83,254.2,243.4,1.176,57310.9,57310.9,14276,0,0,0,L,46974696,1,125.62,126.75,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554322538,347897.00
04/03/2019 16:30,2,6.453,ACTIVE,221.64,368.80,59.990,1554323404,"201051344000579","174011545737251",31.41,16.30,0,323.11,427.11,205.0,196.0,0.910,1269827.1,1269827.1,14644,0,0,0,L,1122011218,1,125.40,125.85,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554323405,347898.00
04/03/2019 16:30,2,6.637,ACTIVE,218.48,361.29,59.990,1554323404,"201051344001025","174011545737251",30.97,21.00,0,320.71,423.50,208.3,199.1,0.941,1252270.5,1252270.5,22572,0,0,0,L,1122011218,1,125.40,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554323406,347899.00
04/03/2019 16:30,2,6.344,ACTIVE,218.48,366.10,59.969,1554323404,"201051344001093","174011545737251",31.55,16.30,0,320.71,422.00,202.7,193.7,0.902,1236380.8,1236380.8,22595,0,0,0,L,1122011218,1,125.62,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554323407,347900.00
04/03/2019 16:30,2,6.570,ACTIVE,221.42,369.40,59.985,1554323404,"201051344000458","174011545737251",31.35,16.30,0,323.41,427.41,208.6,199.4,0.924,1253247.9,1253247.9,14385,0,0,0,L,1122011218,1,125.40,126.07,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554323408,347901.00
04/03/2019 16:30,2,6.482,ACTIVE,217.35,361.89,60.006,1554323404,"201051344000890","174011545737251",30.97,20.00,0,321.31,423.50,203.5,194.5,0.932,1250865.7,1250865.7,22520,0,0,0,L,1122011218,1,125.40,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554323409,347902.00
04/03/2019 16:30,2,6.629,ACTIVE,221.42,362.49,60.001,1554323404,"201051344000988","174011545737251",20.34,12.00,0,321.61,403.37,136.5,129.9,0.619,969044.7,969044.7,14704,0,0,0,L,1122011218,1,125.17,126.07,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554323410,347903.00
04/03/2019 16:30,2,6.576,ACTIVE,218.93,363.69,59.996,1554323404,"201051344000582","174011545737251",30.47,16.30,0,318.00,422.60,202.9,193.9,0.915,1230118.8,1230118.8,22491,0,0,0,L,1122011218,1,125.62,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554323411,347904.00
04/03/2019 16:30,2,6.639,ACTIVE,220.06,367.30,60.017,1554323404,"201051344000868","174011545737251",31.09,12.30,0,320.71,428.61,209.1,199.8,0.932,1238354.5,1238354.5,46439,0,0,0,L,1122011218,1,124.49,125.62,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554323412,347905.00
04/03/2019 16:30,2,6.594,ACTIVE,221.42,369.70,60.012,1554323404,"201051344000576","174011545737251",31.21,13.30,0,321.91,428.61,208.4,199.3,0.959,1256560.3,1256560.3,18470,0,0,0,L,1122011218,1,125.40,125.62,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554323413,347906.00
04/03/2019 16:30,2,6.596,ACTIVE,221.64,368.50,60.012,1554323404,"201051344001158","174011545737251",30.59,12.70,0,320.71,427.41,204.3,195.3,0.941,1233406.3,1233406.3,14696,0,0,0,L,1122011218,1,125.40,125.85,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554323414,347907.00
04/03/2019 16:30,2,6.637,ACTIVE,218.71,365.80,60.012,1554323404,"201051344000917","174011545737251",30.75,17.80,0,319.21,423.20,206.7,197.6,0.986,1248219.9,1248219.9,22364,0,0,0,L,1122011218,1,125.62,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554323415,347908.00
04/03/2019 16:30,2,6.430,ACTIVE,217.80,355.58,60.001,1554323404,"201051344000417","174011545737251",20.12,19.50,0,318.91,398.26,131.0,124.5,0.601,1003681.6,1003681.6,22557,0,0,0,L,1122011218,1,125.17,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554323416,347909.00
04/03/2019 16:30,2,6.543,ACTIVE,217.35,363.09,60.012,1554323404,"201051344000685","174011545737251",30.81,17.50,0,318.30,423.81,204.1,195.1,0.972,1252729.0,1252729.0,22576,0,0,0,L,1122011218,1,125.85,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554323416,347910.00
04/03/2019 16:30,2,6.590,ACTIVE,218.93,365.19,60.001,1554323404,"201051344000651","174011545737251",30.83,17.50,0,318.91,424.11,205.8,196.7,0.928,1245434.4,1245434.4,22555,0,0,0,L,1122011218,1,126.30,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554323417,347911.00
04/03/2019 16:30,2,6.631,ACTIVE,219.61,366.10,60.006,1554323404,"201051344000594","174011545737251",30.87,22.30,0,320.11,428.01,207.3,198.2,0.924,1259205.7,1259205.7,46381,0,0,0,L,1122011218,1,124.49,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554323418,347912.00
04/03/2019 16:30,2,6.561,ACTIVE,221.87,369.70,60.012,1554323404,"201051344000469","174011545737251",31.29,10.70,0,319.81,427.71,207.8,198.7,0.946,1237888.2,1237888.2,14674,0,0,0,L,1122011218,1,124.94,126.30,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554323419,347913.00
04/03/2019 16:30,2,6.721,ACTIVE,218.93,364.59,60.001,1554323404,"201051344000585","174011545737251",30.93,16.70,0,320.11,425.61,210.5,201.3,0.968,1258446.8,1258446.8,22609,0,0,0,L,1122011218,1,125.40,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554323420,347914.00
04/03/2019 16:30,2,6.662,ACTIVE,222.10,368.50,60.049,1554323404,"201051344000853","174011545737251",31.35,14.70,0,321.61,428.31,211.4,202.1,0.963,1261276.9,1261276.9,14273,0,0,0,L,1122011218,1,125.85,126.30,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554323421,347915.00
04/03/2019 16:30,2,6.617,ACTIVE,217.58,363.39,60.012,1554323404,"201051344001145","174011545737251",30.79,15.50,0,319.21,424.41,206.3,197.2,0.937,1261067.7,1261067.7,22523,0,0,0,L,1122011218,1,125.17,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554323422,347916.00
04/03/2019 16:30,2,6.471,ACTIVE,218.26,361.59,60.001,1554323404,"201051344000438","174011545737251",30.81,18.30,0,319.81,421.70,202.0,193.0,0.915,1253749.2,1253749.2,22560,0,0,0,L,1122011218,1,125.85,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554323423,347917.00
04/03/2019 16:30,2,6.443,ACTIVE,218.71,361.89,60.006,1554323404,"201051344001135","174011545737251",31.17,19.30,0,321.91,421.70,203.4,194.4,0.910,1240726.8,1240726.8,22514,0,0,0,L,1122011218,1,125.85,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554323424,347918.00
04/03/2019 16:30,2,6.561,ACTIVE,221.64,370.90,59.996,1554323404,"201051344000983","174011545737251",31.49,14.00,0,320.41,429.22,209.2,200.0,0.932,1259444.3,1259444.3,14275,0,0,0,L,1122011218,1,125.40,125.85,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554323425,347919.00
04/03/2019 16:30,2,6.582,ACTIVE,218.93,364.59,60.001,1554323404,"201051344001203","174011545737251",30.83,21.80,0,318.61,421.70,205.4,196.4,0.955,1248445.1,1248445.1,22567,0,0,0,L,1122011218,1,126.30,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554323426,347920.00
04/03/2019 16:30,2,6.434,ACTIVE,217.58,362.49,59.996,1554323404,"201051344001230","174011545737251",31.07,16.70,0,319.21,423.50,202.4,193.5,0.915,1245469.0,1245469.0,22380,0,0,0,L,1122011218,1,125.40,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554323427,347921.00
04/03/2019 16:30,2,6.453,ACTIVE,217.80,362.79,59.996,1554323404,"201051344000646","174011545737251",31.07,17.50,0,317.70,424.41,203.0,194.0,0.932,1238433.0,1238433.0,22531,0,0,0,L,1122011218,1,125.62,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554323428,347922.00
04/03/2019 16:30,2,6.613,ACTIVE,220.74,366.70,60.012,1554323404,"201051344000867","174011545737251",30.73,15.50,0,320.71,428.01,205.8,196.7,0.910,1236692.3,1236692.3,46458,0,0,0,L,1122011218,1,125.17,125.40,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554323429,347923.00
04/03/2019 16:30,2,6.584,ACTIVE,220.74,368.20,60.001,1554323404,"201051344000633","174011545737251",30.89,18.00,0,320.11,427.11,205.8,196.8,0.955,1235514.5,1235514.5,46506,0,0,0,L,1122011218,1,125.17,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554323430,347924.00
04/03/2019 16:30,2,6.229,ACTIVE,218.03,360.38,60.033,1554323404,"201051344000955","174011545737251",31.69,19.50,0,318.30,421.70,199.8,190.9,0.924,1258173.4,1258173.4,22553,0,0,0,L,1122011218,1,124.94,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554323431,347925.00
04/03/2019 16:30,2,6.486,ACTIVE,220.97,368.80,60.001,1554323404,"201051344000648","174011545737251",31.25,14.00,0,320.11,428.91,205.2,196.1,0.928,1249377.5,1249377.5,46014,0,0,0,L,1122011218,1,124.72,126.07,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554323432,347926.00
04/03/2019 16:30,2,6.695,ACTIVE,221.42,368.50,60.043,1554323404,"201051344000645","174011545737251",30.83,14.70,0,321.91,427.71,209.0,199.8,0.941,1254154.9,1254154.9,45977,0,0,0,L,1122011218,1,125.62,126.07,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554323433,347927.00
04/03/2019 16:30,2,6.648,ACTIVE,221.19,368.80,60.001,1554323404,"201051344000569","174011545737251",31.11,15.00,0,318.91,429.52,209.5,200.3,0.959,1270189.2,1270189.2,14193,0,0,0,L,1122011218,1,124.72,125.85,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554323434,347928.00
04/03/2019 16:30,2,6.674,ACTIVE,221.42,374.51,60.001,1554323404,"179051228000119","174011545737251",31.33,19.00,0,328.82,432.52,211.8,202.5,0.986,57363.2,57363.2,14277,0,0,0,L,46974696,1,125.40,126.53,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554323434,347929.00
