ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2019 16:45,2,6.111,ACTIVE,221.19,367.00,60.017,1554324304,"201051344000579","174011545737251",31.15,16.70,0,324.62,416.59,192.7,184.1,0.902,1269871.5,1269871.5,14645,0,0,0,L,1122011218,1,125.40,125.40,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554324305,347930.00
04/03/2019 16:45,2,6.180,ACTIVE,218.26,362.79,60.017,1554324304,"201051344001025","174011545737251",31.39,20.30,0,325.52,412.98,196.3,187.5,0.862,1252315.5,1252315.5,22573,0,0,0,L,1122011218,1,125.17,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554324306,347931.00
04/03/2019 16:45,2,5.910,ACTIVE,218.26,362.19,60.012,1554324304,"201051344001093","174011545737251",31.75,16.30,0,322.51,411.18,190.1,181.5,0.853,1236424.6,1236424.6,22596,0,0,0,L,1122011218,1,125.40,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554324307,347932.00
04/03/2019 16:45,2,6.176,ACTIVE,220.97,367.30,60.022,1554324304,"201051344000458","174011545737251",31.35,15.50,0,322.21,419.00,196.2,187.4,0.893,1253292.9,1253292.9,14386,0,0,0,L,1122011218,1,125.40,125.62,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554324308,347933.00
04/03/2019 16:45,2,6.082,ACTIVE,217.13,360.69,60.028,1554324304,"201051344000890","174011545737251",31.05,19.50,0,321.61,410.88,191.1,182.5,0.879,1250909.7,1250909.7,22521,0,0,0,L,1122011218,1,125.17,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554324309,347934.00
04/03/2019 16:45,2,6.207,ACTIVE,220.97,360.99,60.012,1554324304,"201051344000988","174011545737251",20.36,11.00,0,324.02,398.26,127.9,121.6,0.583,969074.1,969074.1,14705,0,0,0,L,1122011218,1,125.17,125.85,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554324310,347935.00
04/03/2019 16:45,2,6.070,ACTIVE,218.71,362.49,59.969,1554324304,"201051344000582","174011545737251",31.05,16.70,0,321.31,413.59,190.9,182.3,0.862,1230162.6,1230162.6,22492,0,0,0,L,1122011218,1,125.40,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554324311,347936.00
04/03/2019 16:45,2,6.162,ACTIVE,219.84,364.89,60.028,1554324304,"201051344000868","174011545737251",31.31,12.00,0,323.11,416.59,195.4,186.6,0.875,1238399.5,1238399.5,46440,0,0,0,L,1122011218,1,124.49,125.40,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554324312,347937.00
04/03/2019 16:45,2,6.131,ACTIVE,220.97,368.80,60.012,1554324304,"201051344000576","174011545737251",31.49,13.70,0,323.11,418.09,195.7,186.9,0.866,1256605.2,1256605.2,18471,0,0,0,L,1122011218,1,125.40,125.40,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554324313,347938.00
04/03/2019 16:45,2,6.105,ACTIVE,221.19,366.40,60.012,1554324304,"201051344001158","174011545737251",31.03,13.30,0,323.41,416.89,191.8,183.2,0.871,1233450.5,1233450.5,14697,0,0,0,L,1122011218,1,125.17,125.40,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554324314,347939.00
04/03/2019 16:45,2,6.209,ACTIVE,218.26,363.09,60.012,1554324304,"201051344000917","174011545737251",30.95,17.80,0,321.61,412.98,194.6,185.9,0.928,1248264.6,1248264.6,22365,0,0,0,L,1122011218,1,125.17,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554324315,347940.00
04/03/2019 16:45,2,5.996,ACTIVE,217.58,354.37,60.022,1554324304,"201051344000417","174011545737251",20.28,18.30,0,320.71,388.64,123.1,116.9,0.566,1003709.8,1003709.8,22558,0,0,0,L,1122011218,1,124.94,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554324316,347941.00
04/03/2019 16:45,2,6.084,ACTIVE,217.13,362.49,60.012,1554324304,"201051344000685","174011545737251",31.09,16.00,0,320.71,411.48,191.5,182.9,0.915,1252773.1,1252773.1,22577,0,0,0,L,1122011218,1,125.40,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554324317,347942.00
04/03/2019 16:45,2,6.129,ACTIVE,218.48,365.49,60.012,1554324304,"201051344000651","174011545737251",31.15,16.00,0,324.32,412.08,193.3,184.6,0.875,1245478.9,1245478.9,22556,0,0,0,L,1122011218,1,125.85,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554324318,347943.00
04/03/2019 16:45,2,6.141,ACTIVE,219.16,364.29,59.990,1554324304,"201051344000594","174011545737251",31.25,21.50,0,322.21,411.78,194.3,185.6,0.862,1259250.4,1259250.4,46382,0,0,0,L,1122011218,1,124.49,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554324319,347944.00
04/03/2019 16:45,2,6.096,ACTIVE,221.19,368.20,60.017,1554324304,"201051344000469","174011545737251",31.35,9.30,0,321.31,418.70,193.6,184.9,0.893,1237933.0,1237933.0,14675,0,0,0,L,1122011218,1,124.94,126.07,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554324320,347945.00
04/03/2019 16:45,2,6.229,ACTIVE,218.48,360.99,60.012,1554324304,"201051344000585","174011545737251",31.41,15.80,0,322.51,413.29,198.1,189.3,0.915,1258492.4,1258492.4,22610,0,0,0,L,1122011218,1,125.17,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554324321,347946.00
04/03/2019 16:45,2,6.229,ACTIVE,221.42,367.90,60.022,1554324304,"201051344000853","174011545737251",31.37,14.30,0,324.92,418.09,197.8,189.0,0.888,1261322.5,1261322.5,14274,0,0,0,L,1122011218,1,125.85,125.85,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554324322,347947.00
04/03/2019 16:45,2,6.152,ACTIVE,217.35,362.79,60.065,1554324304,"201051344001145","174011545737251",31.19,15.30,0,323.41,412.68,194.3,185.6,0.888,1261112.2,1261112.2,22524,0,0,0,L,1122011218,1,124.94,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554324323,347948.00
04/03/2019 16:45,2,5.980,ACTIVE,218.03,361.59,60.017,1554324304,"201051344000438","174011545737251",31.35,17.80,0,323.72,411.48,189.8,181.3,0.871,1253792.9,1253792.9,22561,0,0,0,L,1122011218,1,125.62,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554324324,347949.00
04/03/2019 16:45,2,6.045,ACTIVE,218.26,360.69,60.043,1554324304,"201051344001135","174011545737251",31.21,18.00,0,324.92,411.48,191.0,182.4,0.857,1240770.8,1240770.8,22515,0,0,0,L,1122011218,1,125.40,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554324324,347950.00
04/03/2019 16:45,2,6.143,ACTIVE,221.19,366.70,60.022,1554324304,"201051344000983","174011545737251",31.71,13.70,0,323.41,418.39,197.2,188.4,0.915,1259489.4,1259489.4,14276,0,0,0,L,1122011218,1,125.40,125.40,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554324325,347951.00
04/03/2019 16:45,2,6.125,ACTIVE,218.48,362.19,60.038,1554324304,"201051344001203","174011545737251",31.23,21.50,0,323.41,414.19,193.7,185.1,0.893,1248489.4,1248489.4,22568,0,0,0,L,1122011218,1,126.07,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554324327,347952.00
04/03/2019 16:45,2,6.057,ACTIVE,217.13,359.48,59.969,1554324304,"201051344001230","174011545737251",31.15,15.80,0,321.61,411.48,191.0,182.4,0.875,1245512.6,1245512.6,22381,0,0,0,L,1122011218,1,124.94,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554324328,347953.00
04/03/2019 16:45,2,6.078,ACTIVE,217.35,362.49,60.012,1554324304,"201051344000646","174011545737251",31.19,16.70,0,323.72,412.38,192.0,183.4,0.888,1238476.9,1238476.9,22532,0,0,0,L,1122011218,1,125.17,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554324329,347954.00
04/03/2019 16:45,2,6.193,ACTIVE,220.06,365.19,60.022,1554324304,"201051344000867","174011545737251",30.91,15.30,0,323.41,415.09,193.7,185.0,0.866,1236736.7,1236736.7,46459,0,0,0,L,1122011218,1,125.17,124.94,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554324329,347955.00
04/03/2019 16:45,2,6.170,ACTIVE,220.06,367.60,60.012,1554324304,"201051344000633","174011545737251",31.15,17.50,0,322.81,416.89,194.6,185.9,0.906,1235559.0,1235559.0,46507,0,0,0,L,1122011218,1,125.17,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554324330,347956.00
04/03/2019 16:45,2,5.963,ACTIVE,217.35,360.69,60.012,1554324304,"201051344000955","174011545737251",31.29,19.00,0,323.41,410.28,189.1,180.6,0.871,1258216.8,1258216.8,22554,0,0,0,L,1122011218,1,124.72,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554324331,347957.00
04/03/2019 16:45,2,6.104,ACTIVE,220.29,365.49,60.022,1554324304,"201051344000648","174011545737251",31.33,13.30,0,322.51,417.79,193.6,184.9,0.871,1249421.9,1249421.9,46015,0,0,0,L,1122011218,1,124.49,125.62,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554324332,347958.00
04/03/2019 16:45,2,6.213,ACTIVE,220.74,366.40,59.980,1554324304,"201051344000645","174011545737251",31.33,14.30,0,321.61,417.79,196.9,188.1,0.866,1254200.0,1254200.0,45978,0,0,0,L,1122011218,1,125.40,125.62,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554324333,347959.00
04/03/2019 16:45,2,6.197,ACTIVE,220.74,367.00,60.038,1554324304,"201051344000569","174011545737251",31.49,14.30,0,321.01,418.09,197.6,188.8,0.893,1270234.4,1270234.4,14194,0,0,0,L,1122011218,1,124.72,125.62,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554324334,347960.00
04/03/2019 16:45,2,6.168,ACTIVE,220.97,373.31,60.012,1554324304,"179051228000119","174011545737251",31.91,18.00,0,324.02,417.49,199.2,190.3,0.928,57408.9,57408.9,14278,0,0,0,L,46974696,1,125.40,126.07,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554324335,347961.00
04/03/2019 17:00,2,3.812,ACTIVE,218.26,356.78,60.017,1554325205,"201051344000579","174011545737251",31.21,15.00,0,319.81,411.18,120.5,114.4,0.557,1269907.8,1269907.8,14646,0,0,0,L,1122011218,1,124.04,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554325206,347962.00
04/03/2019 17:00,2,3.877,ACTIVE,216.00,351.37,59.969,1554325205,"201051344001025","174011545737251",31.13,20.30,0,318.00,405.77,122.3,116.1,0.526,1252352.4,1252352.4,22574,0,0,0,L,1122011218,1,124.04,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554325207,347963.00
04/03/2019 17:00,2,3.650,ACTIVE,216.22,355.58,60.006,1554325205,"201051344001093","174011545737251",31.83,15.50,0,316.80,406.07,117.5,111.5,0.530,1236460.3,1236460.3,22597,0,0,0,L,1122011218,1,124.27,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554325208,347964.00
04/03/2019 17:00,2,3.805,ACTIVE,218.03,356.48,60.049,1554325205,"201051344000458","174011545737251",31.37,14.70,0,317.70,411.78,120.9,114.8,0.575,1253329.7,1253329.7,14387,0,0,0,L,1122011218,1,124.04,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554325209,347965.00
04/03/2019 17:00,2,3.752,ACTIVE,215.54,351.67,60.001,1554325205,"201051344000890","174011545737251",31.31,18.00,0,319.21,405.77,119.0,112.9,0.539,1250945.6,1250945.6,22522,0,0,0,L,1122011218,1,124.04,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554325210,347966.00
04/03/2019 17:00,2,3.805,ACTIVE,218.03,353.17,60.001,1554325205,"201051344000988","174011545737251",20.54,11.30,0,321.91,396.45,79.1,74.5,0.345,969097.9,969097.9,14706,0,0,0,L,1122011218,1,123.81,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554325211,347967.00
04/03/2019 17:00,2,3.770,ACTIVE,216.45,353.17,60.012,1554325205,"201051344000582","174011545737251",30.83,15.50,0,318.30,407.57,117.7,111.7,0.539,1230198.4,1230198.4,22493,0,0,0,L,1122011218,1,124.27,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554325212,347968.00
04/03/2019 17:00,2,3.783,ACTIVE,217.35,355.28,60.001,1554325205,"201051344000868","174011545737251",31.39,10.70,0,318.00,406.97,120.3,114.2,0.544,1238436.2,1238436.2,46441,0,0,0,L,1122011218,1,123.59,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554325213,347969.00
04/03/2019 17:00,2,3.820,ACTIVE,218.48,358.88,60.012,1554325205,"201051344000576","174011545737251",31.33,12.70,0,319.81,412.08,121.3,115.2,0.561,1256641.9,1256641.9,18472,0,0,0,L,1122011218,1,124.27,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554325214,347970.00
04/03/2019 17:00,2,3.812,ACTIVE,218.48,357.98,59.969,1554325205,"201051344001158","174011545737251",30.99,12.30,0,319.81,411.48,119.6,113.5,0.548,1233486.5,1233486.5,14698,0,0,0,L,1122011218,1,124.04,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554325215,347971.00
04/03/2019 17:00,2,3.805,ACTIVE,216.45,353.47,60.012,1554325205,"201051344000917","174011545737251",31.47,16.30,0,320.41,406.67,121.3,115.1,0.570,1248300.9,1248300.9,22366,0,0,0,L,1122011218,1,124.27,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554325216,347972.00
04/03/2019 17:00,2,3.758,ACTIVE,215.77,359.18,60.006,1554325205,"201051344000417","174011545737251",20.36,17.80,0,316.80,388.64,77.5,72.8,0.641,1003732.8,1003732.8,22559,0,0,0,L,1122011218,1,123.81,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554325217,347973.00
04/03/2019 17:00,2,3.783,ACTIVE,215.54,352.27,60.012,1554325205,"201051344000685","174011545737251",31.15,15.50,0,317.40,405.47,119.4,113.3,0.579,1252809.0,1252809.0,22578,0,0,0,L,1122011218,1,124.72,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554325218,347974.00
04/03/2019 17:00,2,3.807,ACTIVE,216.45,352.87,60.012,1554325205,"201051344000651","174011545737251",31.35,15.50,0,318.30,406.97,120.9,114.8,0.552,1245515.0,1245515.0,22557,0,0,0,L,1122011218,1,124.72,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554325219,347975.00
04/03/2019 17:00,2,3.824,ACTIVE,217.13,354.67,60.006,1554325205,"201051344000594","174011545737251",31.57,20.70,0,317.40,406.97,122.2,116.1,0.552,1259286.9,1259286.9,46383,0,0,0,L,1122011218,1,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554325220,347976.00
04/03/2019 17:00,2,3.771,ACTIVE,218.48,356.18,60.006,1554325205,"201051344000469","174011545737251",31.77,10.00,0,318.00,412.08,121.3,115.2,0.566,1237969.4,1237969.4,14676,0,0,0,L,1122011218,1,123.81,124.72,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554325221,347977.00
04/03/2019 17:00,2,3.875,ACTIVE,216.45,354.07,59.975,1554325205,"201051344000585","174011545737251",31.59,15.00,0,317.70,408.18,124.0,117.7,0.570,1258529.5,1258529.5,22611,0,0,0,L,1122011218,1,124.04,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554325222,347978.00
04/03/2019 17:00,2,3.807,ACTIVE,218.71,357.38,60.006,1554325205,"201051344000853","174011545737251",31.79,12.70,0,324.02,412.98,122.7,116.5,0.548,1261359.5,1261359.5,14275,0,0,0,L,1122011218,1,124.49,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554325222,347979.00
04/03/2019 17:00,2,3.777,ACTIVE,215.77,352.27,60.038,1554325205,"201051344001145","174011545737251",31.47,14.30,0,319.21,406.97,120.4,114.3,0.557,1261148.3,1261148.3,22525,0,0,0,L,1122011218,1,124.04,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554325223,347980.00
04/03/2019 17:00,2,3.762,ACTIVE,216.22,352.87,60.006,1554325205,"201051344000438","174011545737251",31.33,17.50,0,318.30,405.77,119.4,113.3,0.552,1253828.3,1253828.3,22562,0,0,0,L,1122011218,1,124.49,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554325224,347981.00
04/03/2019 17:00,2,3.783,ACTIVE,216.22,350.77,60.012,1554325205,"201051344001135","174011545737251",31.05,17.00,0,318.00,405.77,119.0,112.9,0.544,1240806.4,1240806.4,22516,0,0,0,L,1122011218,1,124.27,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554325225,347982.00
04/03/2019 17:00,2,3.803,ACTIVE,218.03,356.78,60.012,1554325205,"201051344000983","174011545737251",31.55,12.30,0,322.51,412.98,121.5,115.3,0.575,1259526.1,1259526.1,14277,0,0,0,L,1122011218,1,124.04,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554325226,347983.00
04/03/2019 17:00,2,3.793,ACTIVE,216.45,352.57,60.012,1554325205,"201051344001203","174011545737251",31.27,19.00,0,316.20,406.37,120.2,114.0,0.552,1248525.3,1248525.3,22569,0,0,0,L,1122011218,1,124.72,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554325227,347984.00
04/03/2019 17:00,2,3.730,ACTIVE,215.32,350.77,60.012,1554325205,"201051344001230","174011545737251",31.43,15.50,0,320.11,400.96,118.8,112.7,0.552,1245547.8,1245547.8,22382,0,0,0,L,1122011218,1,124.04,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554325228,347985.00
04/03/2019 17:00,2,3.859,ACTIVE,215.54,352.27,60.006,1554325205,"201051344000646","174011545737251",31.19,15.80,0,318.30,406.37,121.9,115.7,0.570,1238512.4,1238512.4,22533,0,0,0,L,1122011218,1,124.27,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554325229,347986.00
04/03/2019 17:00,2,3.861,ACTIVE,217.58,355.58,60.017,1554325205,"201051344000867","174011545737251",31.43,14.70,0,320.11,406.37,122.9,116.7,0.552,1236772.6,1236772.6,46460,0,0,0,L,1122011218,1,124.04,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554325230,347987.00
04/03/2019 17:00,2,3.920,ACTIVE,217.80,357.38,60.017,1554325205,"201051344000633","174011545737251",31.13,17.00,0,322.81,406.97,123.7,117.4,0.579,1235594.9,1235594.9,46508,0,0,0,L,1122011218,1,124.04,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554325231,347988.00
04/03/2019 17:00,2,3.834,ACTIVE,215.54,351.97,60.012,1554325205,"201051344000955","174011545737251",31.41,17.00,0,318.61,404.57,121.9,115.7,0.570,1258251.8,1258251.8,22555,0,0,0,L,1122011218,1,123.59,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554325232,347989.00
04/03/2019 17:00,2,3.807,ACTIVE,217.80,355.58,60.006,1554325205,"201051344000648","174011545737251",31.37,13.30,0,318.61,408.18,120.9,114.8,0.552,1249457.8,1249457.8,46016,0,0,0,L,1122011218,1,123.36,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554325233,347990.00
04/03/2019 17:00,2,3.893,ACTIVE,218.26,357.68,60.017,1554325205,"201051344000645","174011545737251",31.33,13.30,0,320.41,411.18,123.5,117.3,0.557,1254236.5,1254236.5,45979,0,0,0,L,1122011218,1,124.04,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554325234,347991.00
04/03/2019 17:00,2,3.992,ACTIVE,218.03,357.08,60.028,1554325205,"201051344000569","174011545737251",31.51,13.00,0,322.81,412.38,127.4,121.0,0.592,1270271.0,1270271.0,14195,0,0,0,L,1122011218,1,123.36,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554325235,347992.00
04/03/2019 17:00,2,4.088,ACTIVE,218.48,362.19,60.012,1554325205,"179051228000119","174011545737251",31.83,17.30,0,327.02,411.78,131.8,125.3,0.610,57445.9,57445.9,14279,0,0,0,L,46974696,1,124.27,124.94,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554325236,347993.00
04/03/2019 17:15,2,5.203,ACTIVE,219.39,360.99,60.001,1554326105,"201051344000579","174011545737251",31.19,15.80,0,322.81,402.46,164.5,156.8,0.769,1269941.4,1269941.4,14647,0,0,0,L,1122011218,1,124.49,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554326106,347994.00
04/03/2019 17:15,2,5.287,ACTIVE,217.58,358.28,60.012,1554326105,"201051344001025","174011545737251",31.31,20.70,0,320.41,402.16,167.7,160.0,0.729,1252386.7,1252386.7,22575,0,0,0,L,1122011218,1,124.49,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554326107,347995.00
04/03/2019 17:15,2,5.049,ACTIVE,217.80,357.38,60.070,1554326105,"201051344001093","174011545737251",31.65,15.30,0,319.51,402.16,161.7,154.1,0.725,1236493.4,1236493.4,22598,0,0,0,L,1122011218,1,124.72,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554326108,347996.00
04/03/2019 17:15,2,5.141,ACTIVE,219.16,359.78,60.033,1554326105,"201051344000458","174011545737251",31.69,15.30,0,320.71,402.77,165.0,157.3,0.769,1253363.7,1253363.7,14388,0,0,0,L,1122011218,1,124.49,124.94,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554326109,347997.00
04/03/2019 17:15,2,5.168,ACTIVE,216.90,357.68,60.028,1554326105,"201051344000890","174011545737251",31.05,17.30,0,320.41,398.56,162.4,154.9,0.747,1250979.1,1250979.1,22523,0,0,0,L,1122011218,1,124.49,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554326110,347998.00
04/03/2019 17:15,2,5.168,ACTIVE,219.16,357.38,60.012,1554326105,"201051344000988","174011545737251",20.56,11.30,0,319.81,396.75,107.6,101.9,0.495,969120.1,969120.1,14707,0,0,0,L,1122011218,1,124.27,125.17,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554326111,347999.00
04/03/2019 17:15,2,5.137,ACTIVE,218.26,359.48,60.017,1554326105,"201051344000582","174011545737251",31.09,15.50,0,317.10,405.17,161.7,154.2,0.729,1230231.8,1230231.8,22494,0,0,0,L,1122011218,1,124.94,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554326112,348000.00
04/03/2019 17:15,2,5.154,ACTIVE,218.03,358.28,60.049,1554326105,"201051344000868","174011545737251",31.37,11.70,0,320.41,403.07,163.8,156.2,0.734,1238470.1,1238470.1,46442,0,0,0,L,1122011218,1,123.81,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554326113,348001.00
04/03/2019 17:15,2,5.188,ACTIVE,219.16,362.49,60.028,1554326105,"201051344000576","174011545737251",31.21,12.70,0,320.71,403.37,164.1,156.5,0.756,1256675.8,1256675.8,18473,0,0,0,L,1122011218,1,124.49,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554326114,348002.00
04/03/2019 17:15,2,5.143,ACTIVE,219.39,362.79,60.001,1554326105,"201051344001158","174011545737251",31.15,12.70,0,320.41,402.77,162.2,154.6,0.738,1233519.9,1233519.9,14699,0,0,0,L,1122011218,1,124.49,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554326115,348003.00
04/03/2019 17:15,2,5.240,ACTIVE,217.80,358.28,59.990,1554326105,"201051344000917","174011545737251",31.41,16.70,0,318.61,404.87,166.7,158.9,0.773,1248335.0,1248335.0,22367,0,0,0,L,1122011218,1,124.72,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554326116,348004.00
04/03/2019 17:15,2,5.119,ACTIVE,217.35,351.97,60.017,1554326105,"201051344000417","174011545737251",20.34,16.70,0,318.61,390.44,105.5,99.9,0.486,1003754.3,1003754.3,22560,0,0,0,L,1122011218,1,124.27,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554326116,348005.00
04/03/2019 17:15,2,5.193,ACTIVE,216.90,357.98,60.038,1554326105,"201051344000685","174011545737251",31.21,15.00,0,317.10,398.86,164.1,156.4,0.787,1252842.7,1252842.7,22579,0,0,0,L,1122011218,1,124.94,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554326117,348006.00
04/03/2019 17:15,2,5.266,ACTIVE,218.03,359.48,60.028,1554326105,"201051344000651","174011545737251",30.95,15.00,0,319.51,403.07,165.1,157.4,0.747,1245549.1,1245549.1,22558,0,0,0,L,1122011218,1,125.40,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554326118,348007.00
04/03/2019 17:15,2,5.115,ACTIVE,217.35,359.48,60.038,1554326105,"201051344000594","174011545737251",31.85,20.70,0,318.91,403.97,165.1,157.4,0.738,1259321.0,1259321.0,46384,0,0,0,L,1122011218,1,123.59,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554326119,348008.00
04/03/2019 17:15,2,5.135,ACTIVE,219.16,362.49,60.049,1554326105,"201051344000469","174011545737251",31.57,10.00,0,320.71,403.37,164.0,156.4,0.765,1238003.3,1238003.3,14677,0,0,0,L,1122011218,1,124.04,125.40,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554326120,348009.00
04/03/2019 17:15,2,5.271,ACTIVE,218.03,358.58,60.038,1554326105,"201051344000585","174011545737251",31.71,14.00,0,320.71,404.27,169.3,161.5,0.769,1258564.5,1258564.5,22612,0,0,0,L,1122011218,1,124.49,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554326121,348010.00
04/03/2019 17:15,2,5.182,ACTIVE,219.61,361.29,60.049,1554326105,"201051344000853","174011545737251",31.67,14.00,0,322.81,404.57,166.1,158.4,0.751,1261394.0,1261394.0,14276,0,0,0,L,1122011218,1,124.94,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554326122,348011.00
04/03/2019 17:15,2,5.137,ACTIVE,216.90,357.38,60.022,1554326105,"201051344001145","174011545737251",31.61,13.70,0,318.30,401.86,164.5,156.8,0.756,1261182.4,1261182.4,22526,0,0,0,L,1122011218,1,124.27,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554326123,348012.00
04/03/2019 17:15,2,5.033,ACTIVE,217.58,358.28,60.049,1554326105,"201051344000438","174011545737251",31.49,16.70,0,317.40,401.86,160.4,152.9,0.734,1253861.8,1253861.8,22563,0,0,0,L,1122011218,1,124.94,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554326124,348013.00
04/03/2019 17:15,2,5.086,ACTIVE,217.58,356.78,60.028,1554326105,"201051344001135","174011545737251",31.25,16.70,0,318.91,401.56,160.9,153.4,0.734,1240840.0,1240840.0,22517,0,0,0,L,1122011218,1,124.72,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554326125,348014.00
04/03/2019 17:15,2,5.145,ACTIVE,218.93,359.48,60.033,1554326105,"201051344000983","174011545737251",31.69,12.30,0,320.41,403.37,165.0,157.3,0.769,1259560.5,1259560.5,14278,0,0,0,L,1122011218,1,124.27,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554326126,348015.00
04/03/2019 17:15,2,5.150,ACTIVE,217.80,357.68,60.059,1554326105,"201051344001203","174011545737251",31.21,19.50,0,318.61,403.07,162.8,155.2,0.751,1248559.2,1248559.2,22570,0,0,0,L,1122011218,1,125.17,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554326127,348016.00
04/03/2019 17:15,2,5.025,ACTIVE,216.67,356.78,60.006,1554326105,"201051344001230","174011545737251",31.45,15.30,0,319.81,397.66,160.0,152.5,0.720,1245581.2,1245581.2,22383,0,0,0,L,1122011218,1,124.49,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554326128,348017.00
04/03/2019 17:15,2,5.072,ACTIVE,216.67,357.38,60.049,1554326105,"201051344000646","174011545737251",31.41,15.80,0,317.40,401.56,161.4,153.8,0.751,1238546.1,1238546.1,22534,0,0,0,L,1122011218,1,124.49,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554326129,348018.00
04/03/2019 17:15,2,5.143,ACTIVE,218.26,359.78,60.022,1554326105,"201051344000867","174011545737251",31.25,13.70,0,319.81,402.16,162.7,155.1,0.734,1236806.5,1236806.5,46461,0,0,0,L,1122011218,1,124.27,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554326130,348019.00
04/03/2019 17:15,2,5.182,ACTIVE,218.48,360.99,60.017,1554326105,"201051344000633","174011545737251",31.19,15.80,0,321.31,402.46,163.6,156.0,0.756,1235628.9,1235628.9,46509,0,0,0,L,1122011218,1,124.27,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554326131,348020.00
04/03/2019 17:15,2,4.977,ACTIVE,216.90,358.28,60.054,1554326105,"201051344000955","174011545737251",31.57,17.50,0,319.21,396.45,159.2,151.7,0.738,1258285.0,1258285.0,22556,0,0,0,L,1122011218,1,124.04,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554326132,348021.00
04/03/2019 17:15,2,5.172,ACTIVE,218.71,361.89,60.033,1554326105,"201051344000648","174011545737251",30.97,12.30,0,318.00,402.77,162.3,154.7,0.734,1249491.6,1249491.6,46017,0,0,0,L,1122011218,1,123.81,124.94,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554326133,348022.00
04/03/2019 17:15,2,5.234,ACTIVE,218.93,358.58,60.022,1554326105,"201051344000645","174011545737251",31.11,13.70,0,321.61,402.77,164.9,157.3,0.738,1254270.8,1254270.8,45980,0,0,0,L,1122011218,1,124.49,124.94,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554326134,348023.00
04/03/2019 17:15,2,5.119,ACTIVE,218.93,359.78,60.012,1554326105,"201051344000569","174011545737251",31.73,13.00,0,320.11,403.37,164.4,156.8,0.756,1270305.4,1270305.4,14196,0,0,0,L,1122011218,1,124.04,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554326135,348024.00
04/03/2019 17:15,2,5.188,ACTIVE,219.16,367.30,60.001,1554326105,"179051228000119","174011545737251",31.65,16.70,0,328.52,409.38,166.3,158.6,0.778,57481.0,57481.0,14280,0,0,0,L,46974696,1,124.49,125.40,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554326136,348025.00
04/03/2019 17:30,2,4.178,ACTIVE,218.26,356.48,60.022,1554327005,"201051344000579","174011545737251",31.79,14.00,0,319.81,397.66,134.5,127.9,0.614,1269969.0,1269969.0,14648,0,0,0,L,1122011218,1,124.04,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327006,348026.00
04/03/2019 17:30,2,4.271,ACTIVE,216.67,356.78,60.033,1554327005,"201051344001025","174011545737251",31.85,19.00,0,319.51,395.55,137.8,131.0,0.605,1252414.8,1252414.8,22576,0,0,0,L,1122011218,1,124.04,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327007,348027.00
04/03/2019 17:30,2,4.107,ACTIVE,216.90,357.38,60.028,1554327005,"201051344001093","174011545737251",31.91,14.00,0,320.41,395.85,132.7,126.2,0.597,1236520.5,1236520.5,22599,0,0,0,L,1122011218,1,124.27,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327008,348028.00
04/03/2019 17:30,2,4.195,ACTIVE,217.80,357.38,60.059,1554327005,"201051344000458","174011545737251",31.73,14.30,0,318.91,397.66,134.8,128.2,0.632,1253391.6,1253391.6,14389,0,0,0,L,1122011218,1,124.04,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327009,348029.00
04/03/2019 17:30,2,4.174,ACTIVE,216.00,353.77,60.049,1554327005,"201051344000890","174011545737251",31.63,16.70,0,319.51,392.25,133.7,127.1,0.614,1251006.6,1251006.6,22524,0,0,0,L,1122011218,1,124.04,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327010,348030.00
04/03/2019 17:30,2,4.146,ACTIVE,217.80,352.87,60.012,1554327005,"201051344000988","174011545737251",20.83,9.70,0,320.41,398.86,87.5,82.6,0.407,969138.1,969138.1,14708,0,0,0,L,1122011218,1,123.59,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327011,348031.00
04/03/2019 17:30,2,4.119,ACTIVE,217.13,357.68,60.022,1554327005,"201051344000582","174011545737251",31.65,14.30,0,318.61,397.66,132.1,125.6,0.610,1230259.1,1230259.1,22495,0,0,0,L,1122011218,1,124.27,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327012,348032.00
04/03/2019 17:30,2,4.096,ACTIVE,216.90,355.88,60.006,1554327005,"201051344000868","174011545737251",31.57,11.00,0,318.91,398.26,131.0,124.5,0.597,1238497.8,1238497.8,46443,0,0,0,L,1122011218,1,123.36,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327013,348033.00
04/03/2019 17:30,2,3.947,ACTIVE,217.80,357.38,59.996,1554327005,"201051344000576","174011545737251",31.89,11.30,0,319.81,397.96,127.5,121.2,0.583,1256703.5,1256703.5,18474,0,0,0,L,1122011218,1,123.81,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327014,348034.00
04/03/2019 17:30,2,3.791,ACTIVE,217.80,354.37,60.033,1554327005,"201051344001158","174011545737251",31.51,11.70,0,317.70,397.96,120.9,114.7,0.557,1233547.1,1233547.1,14700,0,0,0,L,1122011218,1,123.59,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327015,348035.00
04/03/2019 17:30,2,3.695,ACTIVE,216.45,354.07,60.006,1554327005,"201051344000917","174011545737251",31.63,15.80,0,319.81,395.25,118.2,112.2,0.552,1248362.7,1248362.7,22368,0,0,0,L,1122011218,1,123.81,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327016,348036.00
04/03/2019 17:30,2,3.420,ACTIVE,216.00,356.78,60.012,1554327005,"201051344000417","174011545737251",20.56,15.00,0,317.40,390.74,71.1,66.7,0.588,1003771.9,1003771.9,22561,0,0,0,L,1122011218,1,123.59,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327017,348037.00
04/03/2019 17:30,2,3.312,ACTIVE,215.54,351.97,60.028,1554327005,"201051344000685","174011545737251",31.31,14.00,0,317.10,393.15,105.0,99.4,0.499,1252870.1,1252870.1,22580,0,0,0,L,1122011218,1,124.27,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327018,348038.00
04/03/2019 17:30,2,3.158,ACTIVE,216.00,352.27,60.038,1554327005,"201051344000651","174011545737251",31.73,14.00,0,319.21,397.35,101.5,96.0,0.460,1245576.8,1245576.8,22559,0,0,0,L,1122011218,1,124.27,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327019,348039.00
04/03/2019 17:30,2,3.213,ACTIVE,215.77,353.77,60.022,1554327005,"201051344000594","174011545737251",31.77,18.00,0,319.51,398.26,103.4,97.9,0.468,1259348.7,1259348.7,46385,0,0,0,L,1122011218,1,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327020,348040.00
04/03/2019 17:30,2,3.289,ACTIVE,217.13,353.17,60.012,1554327005,"201051344000469","174011545737251",31.51,8.00,0,318.30,397.96,105.0,99.4,0.495,1238030.8,1238030.8,14678,0,0,0,L,1122011218,1,123.14,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327021,348041.00
04/03/2019 17:30,2,3.428,ACTIVE,216.22,353.77,60.033,1554327005,"201051344000585","174011545737251",31.67,13.00,0,319.51,398.86,110.0,104.3,0.504,1258593.0,1258593.0,22613,0,0,0,L,1122011218,1,123.59,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327022,348042.00
04/03/2019 17:30,2,3.494,ACTIVE,217.58,354.97,60.028,1554327005,"201051344000853","174011545737251",31.89,12.00,0,319.81,397.35,112.8,107.0,0.517,1261422.1,1261422.1,14277,0,0,0,L,1122011218,1,124.04,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327022,348043.00
04/03/2019 17:30,2,3.518,ACTIVE,215.77,350.77,60.038,1554327005,"201051344001145","174011545737251",31.53,12.70,0,318.91,394.95,112.4,106.6,0.517,1261210.0,1261210.0,22527,0,0,0,L,1122011218,1,123.81,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327023,348044.00
04/03/2019 17:30,2,3.531,ACTIVE,216.22,353.47,60.006,1554327005,"201051344000438","174011545737251",31.67,15.50,0,318.91,392.25,113.2,107.3,0.521,1253888.8,1253888.8,22564,0,0,0,L,1122011218,1,124.27,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327024,348045.00
04/03/2019 17:30,2,3.672,ACTIVE,216.22,354.97,60.012,1554327005,"201051344001135","174011545737251",31.85,15.80,0,318.91,392.25,118.5,112.5,0.526,1240867.2,1240867.2,22518,0,0,0,L,1122011218,1,124.04,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327025,348046.00
04/03/2019 17:30,2,3.803,ACTIVE,217.58,355.28,60.049,1554327005,"201051344000983","174011545737251",31.85,11.00,0,318.30,398.56,122.6,116.4,0.575,1259588.3,1259588.3,14279,0,0,0,L,1122011218,1,123.81,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327026,348047.00
04/03/2019 17:30,2,3.760,ACTIVE,216.67,353.17,60.054,1554327005,"201051344001203","174011545737251",31.61,17.80,0,318.91,395.85,120.2,114.1,0.544,1248586.5,1248586.5,22571,0,0,0,L,1122011218,1,124.72,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327027,348048.00
04/03/2019 17:30,2,3.498,ACTIVE,215.54,352.87,60.038,1554327005,"201051344001230","174011545737251",31.69,14.30,0,319.21,391.94,112.2,106.4,0.508,1245607.9,1245607.9,22384,0,0,0,L,1122011218,1,123.81,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327028,348049.00
04/03/2019 17:30,2,3.291,ACTIVE,215.32,354.37,60.017,1554327005,"201051344000646","174011545737251",31.77,14.70,0,318.00,392.25,105.9,100.3,0.477,1238573.2,1238573.2,22535,0,0,0,L,1122011218,1,123.81,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327029,348050.00
04/03/2019 17:30,2,2.855,ACTIVE,216.00,349.86,60.043,1554327005,"201051344000867","174011545737251",31.53,13.30,0,318.30,397.66,91.1,86.0,0.407,1236833.8,1236833.8,46462,0,0,0,L,1122011218,1,123.36,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327030,348051.00
04/03/2019 17:30,2,2.533,ACTIVE,216.00,349.86,60.022,1554327005,"201051344000633","174011545737251",31.39,15.30,0,319.51,397.05,80.4,75.6,0.367,1235656.2,1235656.2,46510,0,0,0,L,1122011218,1,123.14,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327031,348052.00
04/03/2019 17:30,2,2.393,ACTIVE,214.41,349.56,60.017,1554327005,"201051344000955","174011545737251",31.53,16.70,0,319.51,392.25,76.3,71.7,0.623,1258311.7,1258311.7,22557,0,0,0,L,1122011218,1,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327032,348053.00
04/03/2019 17:30,2,2.127,ACTIVE,215.32,358.58,60.022,1554327005,"201051344000648","174011545737251",31.45,11.70,0,316.80,397.66,67.7,63.5,0.544,1249518.8,1249518.8,46018,0,0,0,L,1122011218,1,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327033,348054.00
04/03/2019 17:30,2,2.148,ACTIVE,215.54,359.18,60.022,1554327005,"201051344000645","174011545737251",31.01,12.30,0,319.51,397.66,67.5,63.2,0.544,1254298.3,1254298.3,45981,0,0,0,L,1122011218,1,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327034,348055.00
04/03/2019 17:30,2,2.125,ACTIVE,215.32,358.88,60.017,1554327005,"201051344000569","174011545737251",31.53,11.30,0,318.30,397.96,67.9,63.6,0.557,1270333.0,1270333.0,14197,0,0,0,L,1122011218,1,122.23,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327035,348056.00
04/03/2019 17:30,2,2.143,ACTIVE,215.54,363.09,60.017,1554327005,"179051228000119","174011545737251",31.85,15.50,0,321.01,402.16,69.1,64.8,0.552,57509.1,57509.1,14281,0,0,0,L,46974696,1,122.68,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327035,348057.00
04/03/2019 17:45,2,3.902,ACTIVE,218.48,356.78,59.980,1554327903,"201051344000579","174011545737251",31.83,14.00,0,320.11,396.45,125.8,119.5,0.570,1269993.8,1269993.8,14649,0,0,0,L,1122011218,1,124.27,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327905,348058.00
04/03/2019 17:45,2,4.059,ACTIVE,216.90,354.37,59.996,1554327903,"201051344001025","174011545737251",31.77,17.30,0,318.61,392.85,130.5,124.1,0.570,1252440.2,1252440.2,22577,0,0,0,L,1122011218,1,124.27,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327906,348059.00
04/03/2019 17:45,2,3.904,ACTIVE,217.13,353.47,60.017,1554327903,"201051344001093","174011545737251",31.55,13.00,0,320.11,394.95,124.8,118.5,0.552,1236544.9,1236544.9,22600,0,0,0,L,1122011218,1,124.49,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327907,348060.00
04/03/2019 17:45,2,3.941,ACTIVE,218.03,354.97,59.985,1554327903,"201051344000458","174011545737251",31.45,13.00,0,319.51,397.66,125.5,119.3,0.601,1253416.6,1253416.6,14390,0,0,0,L,1122011218,1,124.04,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327908,348061.00
04/03/2019 17:45,2,3.924,ACTIVE,216.22,353.77,60.012,1554327903,"201051344000890","174011545737251",31.65,15.30,0,320.11,391.34,125.8,119.5,0.575,1251031.5,1251031.5,22525,0,0,0,L,1122011218,1,124.27,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327909,348062.00
04/03/2019 17:45,2,3.859,ACTIVE,218.03,353.17,59.985,1554327903,"201051344000988","174011545737251",20.79,8.00,0,320.71,399.46,81.4,76.6,0.376,969154.3,969154.3,14709,0,0,0,L,1122011218,1,123.81,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327910,348063.00
04/03/2019 17:45,2,3.904,ACTIVE,217.35,353.17,59.980,1554327903,"201051344000582","174011545737251",31.35,13.70,0,316.50,391.34,124.0,117.7,0.566,1230283.7,1230283.7,22496,0,0,0,L,1122011218,1,124.49,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327911,348064.00
04/03/2019 17:45,2,3.807,ACTIVE,217.13,356.48,59.975,1554327903,"201051344000868","174011545737251",31.93,9.70,0,318.30,392.25,123.1,116.9,0.561,1238522.6,1238522.6,46444,0,0,0,L,1122011218,1,123.36,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327912,348065.00
04/03/2019 17:45,2,3.836,ACTIVE,218.26,357.68,59.975,1554327903,"201051344000576","174011545737251",31.73,10.70,0,319.21,397.66,123.3,117.1,0.548,1256728.3,1256728.3,18475,0,0,0,L,1122011218,1,124.27,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327913,348066.00
04/03/2019 17:45,2,3.801,ACTIVE,218.26,355.88,59.985,1554327903,"201051344001158","174011545737251",31.71,11.00,0,319.21,395.25,122.0,115.8,0.566,1233571.6,1233571.6,14701,0,0,0,L,1122011218,1,124.04,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327914,348067.00
04/03/2019 17:45,2,3.959,ACTIVE,217.13,352.57,59.969,1554327903,"201051344000917","174011545737251",31.59,14.70,0,318.61,393.45,126.7,120.4,0.588,1248387.8,1248387.8,22369,0,0,0,L,1122011218,1,124.27,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327915,348068.00
04/03/2019 17:45,2,3.807,ACTIVE,216.45,348.66,59.969,1554327903,"201051344000417","174011545737251",20.44,13.70,0,318.00,390.14,78.8,74.1,0.354,1003787.8,1003787.8,22562,0,0,0,L,1122011218,1,123.81,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327916,348069.00
04/03/2019 17:45,2,3.748,ACTIVE,216.00,354.67,59.964,1554327903,"201051344000685","174011545737251",31.77,13.30,0,318.61,390.14,120.5,114.4,0.575,1252894.9,1252894.9,22581,0,0,0,L,1122011218,1,124.49,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327917,348070.00
04/03/2019 17:45,2,3.719,ACTIVE,216.90,353.17,59.985,1554327903,"201051344000651","174011545737251",31.67,13.30,0,318.91,393.15,119.2,113.1,0.539,1245601.9,1245601.9,22560,0,0,0,L,1122011218,1,124.72,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327918,348071.00
