ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2019 17:45,2,3.637,ACTIVE,216.45,352.27,59.969,1554327903,"201051344000594","174011545737251",31.51,17.00,0,319.51,390.74,116.0,110.0,0.513,1259373.8,1259373.8,46386,0,0,0,L,1122011218,1,123.36,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327919,348072.00
04/03/2019 17:45,2,3.553,ACTIVE,217.80,356.78,59.980,1554327903,"201051344000469","174011545737251",32.01,8.50,0,319.21,397.05,115.2,109.3,0.544,1238055.6,1238055.6,14679,0,0,0,L,1122011218,1,123.36,124.72,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327920,348073.00
04/03/2019 17:45,2,3.863,ACTIVE,216.90,352.87,59.985,1554327903,"201051344000585","174011545737251",31.57,12.70,0,320.11,392.85,123.6,117.3,0.570,1258619.0,1258619.0,22614,0,0,0,L,1122011218,1,124.04,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327921,348074.00
04/03/2019 17:45,2,3.699,ACTIVE,218.48,358.28,59.985,1554327903,"201051344000853","174011545737251",32.12,11.30,0,324.62,397.05,120.4,114.3,0.548,1261447.4,1261447.4,14278,0,0,0,L,1122011218,1,124.49,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327922,348075.00
04/03/2019 17:45,2,3.842,ACTIVE,216.45,351.37,60.017,1554327903,"201051344001145","174011545737251",31.49,11.30,0,319.81,391.04,122.6,116.4,0.566,1261235.1,1261235.1,22528,0,0,0,L,1122011218,1,124.04,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327923,348076.00
04/03/2019 17:45,2,3.746,ACTIVE,216.67,353.17,60.001,1554327903,"201051344000438","174011545737251",31.55,14.30,0,318.61,392.55,119.7,113.6,0.552,1253913.5,1253913.5,22565,0,0,0,L,1122011218,1,124.49,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327923,348077.00
04/03/2019 17:45,2,3.736,ACTIVE,216.67,356.18,59.996,1554327903,"201051344001135","174011545737251",31.85,16.00,0,321.01,391.64,120.6,114.5,0.544,1240891.9,1240891.9,22519,0,0,0,L,1122011218,1,124.27,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327925,348078.00
04/03/2019 17:45,2,3.785,ACTIVE,218.03,356.48,59.985,1554327903,"201051344000983","174011545737251",31.91,11.30,0,319.21,394.95,122.3,116.1,0.575,1259613.4,1259613.4,14280,0,0,0,L,1122011218,1,124.04,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327925,348079.00
04/03/2019 17:45,2,3.803,ACTIVE,216.90,353.17,59.980,1554327903,"201051344001203","174011545737251",31.73,17.30,0,319.21,395.85,122.3,116.1,0.557,1248611.4,1248611.4,22572,0,0,0,L,1122011218,1,124.94,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327926,348080.00
04/03/2019 17:45,2,3.732,ACTIVE,216.00,356.18,60.022,1554327903,"201051344001230","174011545737251",31.95,13.00,0,319.81,393.75,120.8,114.7,0.544,1245632.3,1245632.3,22385,0,0,0,L,1122011218,1,124.27,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327927,348081.00
04/03/2019 17:45,2,3.801,ACTIVE,216.22,352.87,59.990,1554327903,"201051344000646","174011545737251",31.63,14.00,0,318.61,392.85,121.7,115.5,0.566,1238597.9,1238597.9,22536,0,0,0,L,1122011218,1,124.27,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327928,348082.00
04/03/2019 17:45,2,3.758,ACTIVE,217.58,355.58,60.001,1554327903,"201051344000867","174011545737251",31.73,12.00,0,319.21,392.55,120.7,114.6,0.544,1236858.5,1236858.5,46463,0,0,0,L,1122011218,1,124.04,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327929,348083.00
04/03/2019 17:45,2,3.758,ACTIVE,217.58,355.88,59.975,1554327903,"201051344000633","174011545737251",31.89,14.70,0,319.51,395.85,121.4,115.2,0.575,1235681.1,1235681.1,46511,0,0,0,L,1122011218,1,124.04,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327930,348084.00
04/03/2019 17:45,2,3.678,ACTIVE,216.00,354.67,60.006,1554327903,"201051344000955","174011545737251",31.85,16.70,0,317.70,397.05,118.7,112.6,0.548,1258336.0,1258336.0,22558,0,0,0,L,1122011218,1,123.59,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327931,348085.00
04/03/2019 17:45,2,3.730,ACTIVE,217.58,354.97,59.980,1554327903,"201051344000648","174011545737251",31.69,11.30,0,319.21,394.35,119.8,113.7,0.552,1249543.4,1249543.4,46019,0,0,0,L,1122011218,1,123.36,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327932,348086.00
04/03/2019 17:45,2,3.814,ACTIVE,218.03,354.97,59.980,1554327903,"201051344000645","174011545737251",31.47,11.30,0,320.11,397.96,121.5,115.4,0.544,1254323.4,1254323.4,45982,0,0,0,L,1122011218,1,124.27,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327933,348087.00
04/03/2019 17:45,2,3.799,ACTIVE,217.80,355.88,60.001,1554327903,"201051344000569","174011545737251",31.59,11.00,0,320.41,397.35,121.5,115.4,0.557,1270358.2,1270358.2,14198,0,0,0,L,1122011218,1,123.59,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327934,348088.00
04/03/2019 17:45,2,3.857,ACTIVE,218.03,360.38,60.001,1554327903,"179051228000119","174011545737251",31.71,15.30,0,325.22,394.95,123.9,117.6,0.579,57534.8,57534.8,14282,0,0,0,L,46974696,1,124.04,124.94,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554327935,348089.00
04/03/2019 18:00,2,2.930,ACTIVE,217.13,351.37,60.022,1554328804,"201051344000579","174011545737251",31.43,12.30,0,320.41,397.05,93.2,88.1,0.429,1270018.3,1270018.3,14650,0,0,0,L,1122011218,1,123.59,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554328806,348090.00
04/03/2019 18:00,2,3.064,ACTIVE,215.77,351.37,60.017,1554328804,"201051344001025","174011545737251",31.71,16.00,0,319.51,391.94,98.5,93.1,0.429,1252465.6,1252465.6,22578,0,0,0,L,1122011218,1,123.59,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554328807,348091.00
04/03/2019 18:00,2,2.959,ACTIVE,216.22,354.37,60.038,1554328804,"201051344001093","174011545737251",31.93,13.30,0,320.11,392.25,95.7,90.5,0.429,1236569.1,1236569.1,22601,0,0,0,L,1122011218,1,124.04,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554328808,348092.00
04/03/2019 18:00,2,3.055,ACTIVE,217.13,354.97,60.038,1554328804,"201051344000458","174011545737251",32.08,12.30,0,318.61,397.05,99.3,93.9,0.464,1253441.4,1253441.4,14391,0,0,0,L,1122011218,1,123.81,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554328809,348093.00
04/03/2019 18:00,2,3.096,ACTIVE,215.54,349.86,59.985,1554328804,"201051344000890","174011545737251",31.51,15.00,0,319.21,391.34,98.9,93.5,0.451,1251056.2,1251056.2,22526,0,0,0,L,1122011218,1,123.81,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554328809,348094.00
04/03/2019 18:00,2,3.100,ACTIVE,216.90,357.98,60.038,1554328804,"201051344000988","174011545737251",20.77,7.70,0,319.21,398.56,65.2,61.0,0.535,969170.3,969170.3,14710,0,0,0,L,1122011218,1,123.36,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554328810,348095.00
04/03/2019 18:00,2,3.135,ACTIVE,216.67,351.67,60.006,1554328804,"201051344000582","174011545737251",31.41,13.30,0,317.70,392.25,99.7,94.3,0.451,1230308.3,1230308.3,22497,0,0,0,L,1122011218,1,124.04,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554328811,348096.00
04/03/2019 18:00,2,3.076,ACTIVE,216.45,350.77,60.017,1554328804,"201051344000868","174011545737251",31.53,9.00,0,318.91,392.85,98.2,92.8,0.442,1238547.0,1238547.0,46445,0,0,0,L,1122011218,1,123.14,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554328812,348097.00
04/03/2019 18:00,2,3.061,ACTIVE,217.35,352.57,60.028,1554328804,"201051344000576","174011545737251",31.65,10.00,0,319.21,396.75,98.1,92.8,0.451,1256752.8,1256752.8,18476,0,0,0,L,1122011218,1,123.81,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554328813,348098.00
04/03/2019 18:00,2,3.027,ACTIVE,217.35,351.97,59.996,1554328804,"201051344001158","174011545737251",31.45,10.30,0,319.51,395.55,96.4,91.2,0.442,1233595.7,1233595.7,14702,0,0,0,L,1122011218,1,123.59,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554328814,348099.00
04/03/2019 18:00,2,3.164,ACTIVE,216.22,351.07,60.012,1554328804,"201051344000917","174011545737251",31.55,15.00,0,318.91,391.34,101.1,95.7,0.468,1248413.0,1248413.0,22370,0,0,0,L,1122011218,1,123.81,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554328815,348100.00
04/03/2019 18:00,2,3.016,ACTIVE,215.77,355.28,60.017,1554328804,"201051344000417","174011545737251",20.69,13.00,0,317.10,390.14,63.2,59.1,0.526,1003803.5,1003803.5,22563,0,0,0,L,1122011218,1,123.59,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554328816,348101.00
04/03/2019 18:00,2,3.076,ACTIVE,215.54,349.56,60.038,1554328804,"201051344000685","174011545737251",31.37,13.00,0,318.00,391.04,97.7,92.3,0.464,1252919.5,1252919.5,22582,0,0,0,L,1122011218,1,124.27,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554328817,348102.00
04/03/2019 18:00,2,3.057,ACTIVE,216.22,351.07,60.028,1554328804,"201051344000651","174011545737251",31.59,13.00,0,317.10,391.04,97.9,92.5,0.442,1245626.8,1245626.8,22561,0,0,0,L,1122011218,1,124.49,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554328818,348103.00
04/03/2019 18:00,2,2.992,ACTIVE,216.00,351.97,60.028,1554328804,"201051344000594","174011545737251",31.71,16.00,0,319.21,391.04,96.1,90.8,0.429,1259398.5,1259398.5,46387,0,0,0,L,1122011218,1,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554328819,348104.00
04/03/2019 18:00,2,2.943,ACTIVE,217.13,353.77,60.043,1554328804,"201051344000469","174011545737251",31.87,8.50,0,318.61,396.15,95.0,89.7,0.446,1238079.9,1238079.9,14680,0,0,0,L,1122011218,1,123.36,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554328820,348105.00
04/03/2019 18:00,2,3.191,ACTIVE,216.22,352.57,60.022,1554328804,"201051344000585","174011545737251",31.71,12.70,0,318.61,393.45,102.5,97.0,0.468,1258644.8,1258644.8,22615,0,0,0,L,1122011218,1,123.59,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554328821,348106.00
04/03/2019 18:00,2,3.037,ACTIVE,217.80,353.17,60.049,1554328804,"201051344000853","174011545737251",31.91,10.00,0,320.71,398.26,98.2,92.8,0.442,1261472.3,1261472.3,14279,0,0,0,L,1122011218,1,124.27,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554328822,348107.00
04/03/2019 18:00,2,3.094,ACTIVE,215.77,350.47,60.043,1554328804,"201051344001145","174011545737251",31.57,11.30,0,318.61,397.66,98.9,93.5,0.451,1261260.2,1261260.2,22529,0,0,0,L,1122011218,1,123.59,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554328823,348108.00
04/03/2019 18:00,2,2.961,ACTIVE,216.00,350.47,60.033,1554328804,"201051344000438","174011545737251",31.47,14.30,0,320.41,393.75,94.4,89.2,0.433,1253937.8,1253937.8,22566,0,0,0,L,1122011218,1,124.04,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554328824,348109.00
04/03/2019 18:00,2,2.977,ACTIVE,215.77,348.36,60.022,1554328804,"201051344001135","174011545737251",31.31,15.80,0,320.71,393.15,94.3,89.1,0.420,1240916.3,1240916.3,22520,0,0,0,L,1122011218,1,123.81,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554328824,348110.00
04/03/2019 18:00,2,2.967,ACTIVE,217.13,356.78,60.054,1554328804,"201051344000983","174011545737251",32.14,10.30,0,318.91,397.35,96.6,91.3,0.455,1259638.2,1259638.2,14281,0,0,0,L,1122011218,1,123.59,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554328825,348111.00
04/03/2019 18:00,2,3.012,ACTIVE,216.22,349.56,60.012,1554328804,"201051344001203","174011545737251",31.53,17.00,0,318.30,391.34,96.2,90.9,0.433,1248636.0,1248636.0,22573,0,0,0,L,1122011218,1,124.49,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554328826,348112.00
04/03/2019 18:00,2,2.965,ACTIVE,215.54,350.77,60.001,1554328804,"201051344001230","174011545737251",31.65,12.00,0,320.71,393.15,95.0,89.8,0.433,1245656.5,1245656.5,22386,0,0,0,L,1122011218,1,123.81,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554328827,348113.00
04/03/2019 18:00,2,3.004,ACTIVE,215.54,352.57,60.033,1554328804,"201051344000646","174011545737251",31.59,13.30,0,318.61,392.25,96.1,90.8,0.446,1238622.2,1238622.2,22537,0,0,0,L,1122011218,1,123.81,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554328828,348114.00
04/03/2019 18:00,2,2.971,ACTIVE,216.67,350.77,60.012,1554328804,"201051344000867","174011545737251",31.19,11.70,0,319.51,393.75,93.8,88.6,0.420,1236882.8,1236882.8,46464,0,0,0,L,1122011218,1,123.59,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554328829,348115.00
04/03/2019 18:00,2,2.941,ACTIVE,217.13,352.57,60.043,1554328804,"201051344000633","174011545737251",31.47,12.30,0,317.70,396.45,93.8,88.6,0.438,1235705.5,1235705.5,46512,0,0,0,L,1122011218,1,123.81,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554328830,348116.00
04/03/2019 18:00,2,2.840,ACTIVE,215.54,352.27,60.038,1554328804,"201051344000955","174011545737251",31.87,15.50,0,320.11,392.25,91.7,86.6,0.415,1258359.8,1258359.8,22559,0,0,0,L,1122011218,1,123.36,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554328831,348117.00
04/03/2019 18:00,2,2.852,ACTIVE,216.90,350.17,60.006,1554328804,"201051344000648","174011545737251",31.59,10.30,0,318.00,395.55,91.2,86.1,0.411,1249567.6,1249567.6,46020,0,0,0,L,1122011218,1,123.14,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554328832,348118.00
04/03/2019 18:00,2,2.904,ACTIVE,217.13,351.67,59.985,1554328804,"201051344000645","174011545737251",31.35,11.00,0,319.81,397.96,92.2,87.1,0.407,1254347.9,1254347.9,45983,0,0,0,L,1122011218,1,123.81,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554328833,348119.00
04/03/2019 18:00,2,2.877,ACTIVE,216.90,352.27,60.022,1554328804,"201051344000569","174011545737251",31.79,10.30,0,319.81,396.45,92.7,87.5,0.424,1270382.8,1270382.8,14199,0,0,0,L,1122011218,1,123.14,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554328834,348120.00
04/03/2019 18:00,2,2.926,ACTIVE,217.13,356.78,60.017,1554328804,"179051228000119","174011545737251",32.07,14.30,0,324.92,395.85,95.1,89.8,0.438,57560.0,57560.0,14283,0,0,0,L,46974696,1,123.81,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554328835,348121.00
04/03/2019 18:15,2,2.184,ACTIVE,215.77,359.78,59.996,1554329704,"201051344000579","174011545737251",31.61,11.30,0,321.01,396.45,69.9,65.5,0.566,1270038.1,1270038.1,14651,0,0,0,L,1122011218,1,122.91,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554329705,348122.00
04/03/2019 18:15,2,2.229,ACTIVE,215.32,359.48,60.049,1554329704,"201051344001025","174011545737251",31.81,15.00,0,318.00,392.85,71.8,67.4,0.566,1252486.2,1252486.2,22579,0,0,0,L,1122011218,1,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554329707,348123.00
04/03/2019 18:15,2,2.098,ACTIVE,215.54,359.78,60.033,1554329704,"201051344001093","174011545737251",31.89,11.30,0,322.21,393.75,67.7,63.5,0.521,1236588.7,1236588.7,22602,0,0,0,L,1122011218,1,123.36,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554329708,348124.00
04/03/2019 18:15,2,2.199,ACTIVE,216.00,358.58,60.017,1554329704,"201051344000458","174011545737251",31.37,10.70,0,319.21,396.75,69.9,65.5,0.579,1253461.6,1253461.6,14392,0,0,0,L,1122011218,1,123.14,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554329709,348125.00
04/03/2019 18:15,2,2.186,ACTIVE,215.09,356.18,60.059,1554329704,"201051344000890","174011545737251",31.23,13.70,0,320.71,391.64,69.2,64.8,0.552,1251076.2,1251076.2,22527,0,0,0,L,1122011218,1,123.36,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554329710,348126.00
04/03/2019 18:15,2,2.139,ACTIVE,215.77,354.07,60.012,1554329704,"201051344000988","174011545737251",20.48,7.30,0,335.44,385.93,44.4,40.9,0.358,969183.1,969183.1,14711,0,0,0,L,1122011218,1,122.68,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554329710,348127.00
04/03/2019 18:15,2,2.135,ACTIVE,215.77,357.98,60.012,1554329704,"201051344000582","174011545737251",31.19,11.70,0,318.00,391.94,67.4,63.2,0.548,1230328.3,1230328.3,22498,0,0,0,L,1122011218,1,123.59,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554329711,348128.00
04/03/2019 18:15,2,2.064,ACTIVE,215.32,357.08,60.028,1554329704,"201051344000868","174011545737251",31.51,8.00,0,317.70,393.15,65.9,61.6,0.526,1238566.7,1238566.7,46446,0,0,0,L,1122011218,1,122.68,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554329712,348129.00
04/03/2019 18:15,2,2.045,ACTIVE,216.00,358.88,60.028,1554329704,"201051344000576","174011545737251",31.51,9.00,0,320.71,396.75,65.3,61.1,0.526,1256772.5,1256772.5,18477,0,0,0,L,1122011218,1,123.14,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554329713,348130.00
04/03/2019 18:15,2,2.004,ACTIVE,215.77,357.08,60.022,1554329704,"201051344001158","174011545737251",31.27,9.00,0,318.30,395.85,63.5,59.3,0.521,1233615.1,1233615.1,14703,0,0,0,L,1122011218,1,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554329714,348131.00
04/03/2019 18:15,2,2.080,ACTIVE,215.54,357.08,60.022,1554329704,"201051344000917","174011545737251",31.19,13.30,0,318.30,391.94,65.7,61.5,0.548,1248433.5,1248433.5,22371,0,0,0,L,1122011218,1,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554329715,348132.00
04/03/2019 18:15,2,1.975,ACTIVE,215.09,349.56,60.017,1554329704,"201051344000417","174011545737251",20.54,12.00,0,332.73,381.12,41.1,37.7,0.327,1003816.2,1003816.2,22564,0,0,0,L,1122011218,1,123.14,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554329716,348133.00
04/03/2019 18:15,2,1.973,ACTIVE,215.09,354.97,60.054,1554329704,"201051344000685","174011545737251",31.29,11.30,0,318.00,390.74,62.6,58.5,0.530,1252939.6,1252939.6,22583,0,0,0,L,1122011218,1,123.81,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554329717,348134.00
04/03/2019 18:15,2,1.996,ACTIVE,215.54,355.88,60.006,1554329704,"201051344000651","174011545737251",31.25,11.30,0,318.91,393.15,63.3,59.1,0.513,1245647.0,1245647.0,22562,0,0,0,L,1122011218,1,123.81,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554329718,348135.00
04/03/2019 18:15,2,1.959,ACTIVE,214.87,356.48,60.038,1554329704,"201051344000594","174011545737251",31.45,14.70,0,318.30,391.94,62.4,58.3,0.495,1259418.4,1259418.4,46388,0,0,0,L,1122011218,1,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554329719,348136.00
04/03/2019 18:15,2,1.930,ACTIVE,215.77,357.08,60.028,1554329704,"201051344000469","174011545737251",31.47,7.00,0,320.71,396.45,61.5,57.5,0.513,1238099.4,1238099.4,14681,0,0,0,L,1122011218,1,122.68,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554329720,348137.00
04/03/2019 18:15,2,2.062,ACTIVE,215.32,357.38,60.033,1554329704,"201051344000585","174011545737251",31.73,11.00,0,319.21,393.75,66.2,62.0,0.535,1258666.0,1258666.0,22616,0,0,0,L,1122011218,1,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554329721,348138.00
04/03/2019 18:15,2,1.947,ACTIVE,216.22,357.68,60.012,1554329704,"201051344000853","174011545737251",31.67,10.00,0,327.92,396.75,62.5,58.4,0.499,1261492.4,1261492.4,14280,0,0,0,L,1122011218,1,123.59,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554329722,348139.00
04/03/2019 18:15,2,1.969,ACTIVE,215.09,355.58,60.028,1554329704,"201051344001145","174011545737251",31.45,10.00,0,318.91,393.15,62.8,58.6,0.517,1261280.7,1261280.7,22530,0,0,0,L,1122011218,1,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554329722,348140.00
04/03/2019 18:15,2,1.908,ACTIVE,215.32,355.58,60.043,1554329704,"201051344000438","174011545737251",31.31,13.00,0,319.21,391.94,60.5,56.5,0.486,1253957.4,1253957.4,22567,0,0,0,L,1122011218,1,123.59,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554329724,348141.00
04/03/2019 18:15,2,1.914,ACTIVE,215.09,354.67,60.028,1554329704,"201051344001135","174011545737251",31.21,14.30,0,321.91,390.44,60.6,56.6,0.482,1240936.1,1240936.1,22521,0,0,0,L,1122011218,1,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554329725,348142.00
04/03/2019 18:15,2,1.875,ACTIVE,215.77,356.78,60.017,1554329704,"201051344000983","174011545737251",31.69,9.30,0,320.41,396.15,60.1,56.1,0.504,1259658.3,1259658.3,14282,0,0,0,L,1122011218,1,123.14,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554329726,348143.00
04/03/2019 18:15,2,1.834,ACTIVE,215.32,353.77,60.022,1554329704,"201051344001203","174011545737251",31.29,15.30,0,321.61,390.14,58.1,54.2,0.468,1248655.8,1248655.8,22574,0,0,0,L,1122011218,1,123.81,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554329726,348144.00
04/03/2019 18:15,2,1.756,ACTIVE,214.87,353.77,60.043,1554329704,"201051344001230","174011545737251",31.51,11.00,0,321.01,391.04,56.0,52.1,0.446,1245675.9,1245675.9,22387,0,0,0,L,1122011218,1,123.36,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554329727,348145.00
04/03/2019 18:15,2,1.787,ACTIVE,214.64,353.77,60.001,1554329704,"201051344000646","174011545737251",31.35,12.00,0,318.91,390.14,56.8,52.9,0.464,1238641.9,1238641.9,22538,0,0,0,L,1122011218,1,123.36,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554329728,348146.00
04/03/2019 18:15,2,1.773,ACTIVE,215.54,354.67,60.049,1554329704,"201051344000867","174011545737251",31.11,10.30,0,319.21,389.84,55.9,52.0,0.442,1236902.3,1236902.3,46465,0,0,0,L,1122011218,1,123.14,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554329729,348147.00
04/03/2019 18:15,2,1.775,ACTIVE,215.77,355.88,60.028,1554329704,"201051344000633","174011545737251",31.29,11.30,0,321.31,396.75,56.3,52.4,0.464,1235725.1,1235725.1,46513,0,0,0,L,1122011218,1,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554329730,348148.00
04/03/2019 18:15,2,1.744,ACTIVE,214.64,352.27,60.054,1554329704,"201051344000955","174011545737251",31.19,14.70,0,323.41,389.24,55.1,51.3,0.446,1258378.9,1258378.9,22560,0,0,0,L,1122011218,1,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554329731,348149.00
04/03/2019 18:15,2,1.799,ACTIVE,215.54,354.07,60.022,1554329704,"201051344000648","174011545737251",30.95,9.30,0,319.81,394.65,56.4,52.5,0.451,1249587.0,1249587.0,46021,0,0,0,L,1122011218,1,122.46,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554329732,348150.00
04/03/2019 18:15,2,1.834,ACTIVE,215.77,355.58,60.028,1554329704,"201051344000645","174011545737251",30.91,10.00,0,320.71,396.15,57.5,53.6,0.455,1254367.6,1254367.6,45984,0,0,0,L,1122011218,1,123.14,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554329733,348151.00
04/03/2019 18:15,2,1.857,ACTIVE,215.54,355.28,60.070,1554329704,"201051344000569","174011545737251",31.29,9.30,0,323.11,397.66,58.9,54.9,0.477,1270402.6,1270402.6,14200,0,0,0,L,1122011218,1,122.46,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554329734,348152.00
04/03/2019 18:15,2,1.922,ACTIVE,215.77,361.29,60.075,1554329704,"179051228000119","174011545737251",31.61,13.00,0,322.81,395.25,61.5,57.5,0.486,57565.7,57565.7,14284,0,0,0,L,46974696,1,122.91,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554329735,348153.00
04/03/2019 18:30,2,1.596,ACTIVE,215.32,352.87,59.985,1554330604,"201051344000579","174011545737251",31.33,9.30,0,334.84,396.45,50.6,47.0,0.402,1270052.4,1270052.4,14652,0,0,0,L,1122011218,1,122.68,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554330605,348154.00
04/03/2019 18:30,2,1.643,ACTIVE,215.09,351.37,60.001,1554330604,"201051344001025","174011545737251",31.41,12.00,0,319.21,394.05,52.3,48.5,0.411,1252501.1,1252501.1,22580,0,0,0,L,1122011218,1,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554330606,348155.00
04/03/2019 18:30,2,1.510,ACTIVE,215.09,353.77,60.028,1554330604,"201051344001093","174011545737251",31.71,9.30,0,333.03,390.74,48.5,44.9,0.367,1236602.7,1236602.7,22603,0,0,0,L,1122011218,1,123.14,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554330607,348156.00
04/03/2019 18:30,2,1.582,ACTIVE,215.09,351.97,59.975,1554330604,"201051344000458","174011545737251",31.29,9.00,0,335.44,397.96,50.2,46.5,0.411,1253476.1,1253476.1,14393,0,0,0,L,1122011218,1,122.68,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554330608,348157.00
04/03/2019 18:30,2,1.559,ACTIVE,214.87,351.97,59.980,1554330604,"201051344000890","174011545737251",31.57,11.70,0,333.93,393.15,49.9,46.2,0.389,1251090.7,1251090.7,22528,0,0,0,L,1122011218,1,123.36,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554330609,348158.00
04/03/2019 18:30,2,1.549,ACTIVE,215.09,349.26,59.996,1554330604,"201051344000988","174011545737251",20.38,6.70,0,336.04,381.12,32.0,28.9,0.261,969192.2,969192.2,14712,0,0,0,L,1122011218,1,122.23,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554330610,348159.00
04/03/2019 18:30,2,1.549,ACTIVE,215.54,351.97,60.022,1554330604,"201051344000582","174011545737251",31.41,9.70,0,333.93,393.15,49.3,45.6,0.389,1230342.7,1230342.7,22499,0,0,0,L,1122011218,1,123.36,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554330611,348160.00
04/03/2019 18:30,2,1.535,ACTIVE,214.87,352.57,60.038,1554330604,"201051344000868","174011545737251",31.55,7.00,0,334.24,392.85,49.1,45.5,0.389,1238580.8,1238580.8,46447,0,0,0,L,1122011218,1,122.23,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554330612,348161.00
04/03/2019 18:30,2,1.580,ACTIVE,215.54,352.57,59.964,1554330604,"201051344000576","174011545737251",31.17,7.30,0,335.14,396.75,50.0,46.3,0.398,1256786.6,1256786.6,18478,0,0,0,L,1122011218,1,122.91,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554330613,348162.00
04/03/2019 18:30,2,1.568,ACTIVE,215.09,351.67,59.996,1554330604,"201051344001158","174011545737251",31.29,7.30,0,335.14,396.15,49.7,46.1,0.407,1233629.0,1233629.0,14704,0,0,0,L,1122011218,1,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554330614,348163.00
04/03/2019 18:30,2,1.719,ACTIVE,215.32,353.17,60.006,1554330604,"201051344000917","174011545737251",31.45,11.00,0,320.11,392.85,54.8,50.9,0.455,1248448.2,1248448.2,22372,0,0,0,L,1122011218,1,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554330615,348164.00
04/03/2019 18:30,2,1.725,ACTIVE,215.09,346.86,60.001,1554330604,"201051344000417","174011545737251",20.36,11.00,0,333.93,372.41,35.6,32.4,0.283,1003825.5,1003825.5,22565,0,0,0,L,1122011218,1,123.14,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554330616,348165.00
04/03/2019 18:30,2,1.752,ACTIVE,215.09,352.57,60.022,1554330604,"201051344000685","174011545737251",31.07,10.00,0,333.03,391.34,55.1,51.3,0.473,1252954.0,1252954.0,22584,0,0,0,L,1122011218,1,123.81,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554330617,348166.00
04/03/2019 18:30,2,1.766,ACTIVE,215.32,353.17,60.001,1554330604,"201051344000651","174011545737251",31.43,9.30,0,319.81,393.15,56.3,52.4,0.442,1245661.6,1245661.6,22563,0,0,0,L,1122011218,1,123.59,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554330618,348167.00
04/03/2019 18:30,2,1.732,ACTIVE,214.41,352.87,60.012,1554330604,"201051344000594","174011545737251",31.37,12.30,0,333.03,391.34,55.1,51.3,0.429,1259432.7,1259432.7,46389,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554330619,348168.00
04/03/2019 18:30,2,1.695,ACTIVE,215.54,354.37,59.969,1554330604,"201051344000469","174011545737251",31.37,6.00,0,334.84,397.35,53.9,50.1,0.442,1238113.5,1238113.5,14682,0,0,0,L,1122011218,1,122.23,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554330620,348169.00
04/03/2019 18:30,2,1.850,ACTIVE,215.32,357.68,59.996,1554330604,"201051344000585","174011545737251",31.87,9.30,0,321.91,393.15,59.7,55.7,0.477,1258681.3,1258681.3,22617,0,0,0,L,1122011218,1,122.91,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554330621,348170.00
04/03/2019 18:30,2,1.744,ACTIVE,215.77,354.97,60.028,1554330604,"201051344000853","174011545737251",31.61,8.50,0,336.04,396.45,55.8,51.9,0.442,1261506.9,1261506.9,14281,0,0,0,L,1122011218,1,123.14,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554330622,348171.00
04/03/2019 18:30,2,1.773,ACTIVE,215.09,355.58,60.006,1554330604,"201051344001145","174011545737251",31.73,8.00,0,319.51,394.65,57.0,53.1,0.460,1261295.4,1261295.4,22531,0,0,0,L,1122011218,1,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554330623,348172.00
04/03/2019 18:30,2,1.680,ACTIVE,215.09,355.88,60.001,1554330604,"201051344000438","174011545737251",31.77,10.70,0,334.24,393.45,54.1,50.3,0.433,1253971.5,1253971.5,22568,0,0,0,L,1122011218,1,123.36,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554330624,348173.00
04/03/2019 18:30,2,1.691,ACTIVE,214.87,353.17,60.028,1554330604,"201051344001135","174011545737251",31.49,11.70,0,332.43,391.94,54.0,50.2,0.429,1240950.4,1240950.4,22522,0,0,0,L,1122011218,1,123.14,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554330624,348174.00
04/03/2019 18:30,2,1.670,ACTIVE,215.09,355.58,59.990,1554330604,"201051344000983","174011545737251",31.73,7.70,0,334.24,397.35,53.7,49.9,0.446,1259672.7,1259672.7,14283,0,0,0,L,1122011218,1,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554330625,348175.00
04/03/2019 18:30,2,1.639,ACTIVE,215.09,351.37,59.990,1554330604,"201051344001203","174011545737251",31.17,12.70,0,333.93,391.94,51.7,48.0,0.415,1248670.0,1248670.0,22575,0,0,0,L,1122011218,1,123.81,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554330626,348176.00
04/03/2019 18:30,2,1.566,ACTIVE,214.64,350.47,59.996,1554330604,"201051344001230","174011545737251",31.15,9.30,0,333.03,391.34,49.4,45.8,0.393,1245689.9,1245689.9,22388,0,0,0,L,1122011218,1,123.36,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554330627,348177.00
04/03/2019 18:30,2,1.535,ACTIVE,214.64,351.67,60.006,1554330604,"201051344000646","174011545737251",31.33,10.30,0,333.33,391.94,48.8,45.1,0.389,1238656.2,1238656.2,22539,0,0,0,L,1122011218,1,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554330628,348178.00
04/03/2019 18:30,2,1.428,ACTIVE,215.09,351.07,60.012,1554330604,"201051344000867","174011545737251",31.47,9.00,0,334.24,392.85,45.5,42.0,0.358,1236916.4,1236916.4,46466,0,0,0,L,1122011218,1,122.68,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554330629,348179.00
04/03/2019 18:30,2,1.371,ACTIVE,215.32,351.67,60.017,1554330604,"201051344000633","174011545737251",31.41,9.70,0,335.14,395.85,43.7,40.2,0.345,1235739.3,1235739.3,46514,0,0,0,L,1122011218,1,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554330630,348180.00
04/03/2019 18:30,2,1.311,ACTIVE,214.41,348.06,59.990,1554330604,"201051344000955","174011545737251",31.37,12.30,0,332.43,389.54,41.6,38.3,0.323,1258392.7,1258392.7,22561,0,0,0,L,1122011218,1,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554330631,348181.00
04/03/2019 18:30,2,1.279,ACTIVE,214.87,350.77,60.017,1554330604,"201051344000648","174011545737251",31.65,7.30,0,334.24,396.45,41.1,37.7,0.318,1249601.0,1249601.0,46022,0,0,0,L,1122011218,1,122.01,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554330632,348182.00
04/03/2019 18:30,2,1.289,ACTIVE,215.09,348.66,59.990,1554330604,"201051344000645","174011545737251",31.33,8.00,0,336.04,396.15,41.0,37.6,0.309,1254381.7,1254381.7,45985,0,0,0,L,1122011218,1,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554330633,348183.00
04/03/2019 18:30,2,1.320,ACTIVE,214.87,349.26,59.996,1554330604,"201051344000569","174011545737251",31.45,7.70,0,333.33,396.15,42.1,38.7,0.331,1270417.0,1270417.0,14201,0,0,0,L,1122011218,1,122.01,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554330634,348184.00
04/03/2019 18:30,2,1.395,ACTIVE,215.09,353.77,60.006,1554330604,"179051228000119","174011545737251",31.33,10.70,0,327.92,395.25,44.2,40.8,0.340,57580.5,57580.5,14285,0,0,0,L,46974696,1,122.46,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554330635,348185.00
04/03/2019 18:45,2,1.350,ACTIVE,214.64,353.47,59.985,1554331504,"201051344000579","174011545737251",31.85,8.00,0,336.34,379.32,43.6,40.1,0.340,1270063.8,1270063.8,14653,0,0,0,L,1122011218,1,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554331505,348186.00
04/03/2019 18:45,2,1.457,ACTIVE,214.19,351.07,59.959,1554331504,"201051344001025","174011545737251",31.51,10.30,0,334.24,383.83,46.5,43.0,0.362,1252513.1,1252513.1,22581,0,0,0,L,1122011218,1,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554331506,348187.00
04/03/2019 18:45,2,1.328,ACTIVE,213.96,350.17,59.990,1554331504,"201051344001093","174011545737251",31.53,8.50,0,334.24,379.62,42.4,39.0,0.318,1236613.8,1236613.8,22604,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554331507,348188.00
04/03/2019 18:45,2,1.395,ACTIVE,214.41,350.17,60.017,1554331504,"201051344000458","174011545737251",31.53,8.00,0,334.84,380.82,44.5,41.1,0.362,1253487.7,1253487.7,14394,0,0,0,L,1122011218,1,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554331508,348189.00
04/03/2019 18:45,2,1.402,ACTIVE,213.74,350.47,60.017,1554331504,"201051344000890","174011545737251",31.61,10.30,0,333.63,382.63,44.9,41.4,0.349,1251102.4,1251102.4,22529,0,0,0,L,1122011218,1,122.91,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554331509,348190.00
04/03/2019 18:45,2,1.361,ACTIVE,214.41,346.86,60.006,1554331504,"201051344000988","174011545737251",20.26,6.30,0,334.24,366.40,27.9,25.0,0.225,969199.4,969199.4,14713,0,0,0,L,1122011218,1,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554331510,348191.00
04/03/2019 18:45,2,1.418,ACTIVE,214.64,349.86,59.996,1554331504,"201051344000582","174011545737251",31.33,8.50,0,333.03,381.42,45.0,41.5,0.349,1230354.3,1230354.3,22500,0,0,0,L,1122011218,1,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554331511,348192.00
04/03/2019 18:45,2,1.350,ACTIVE,214.41,348.96,60.049,1554331504,"201051344000868","174011545737251",31.15,6.30,0,334.54,378.12,42.6,39.2,0.336,1238591.9,1238591.9,46448,0,0,0,L,1122011218,1,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554331512,348193.00
04/03/2019 18:45,2,1.342,ACTIVE,214.87,351.07,59.980,1554331504,"201051344000576","174011545737251",31.57,6.70,0,334.84,380.22,43.0,39.5,0.336,1256797.8,1256797.8,18479,0,0,0,L,1122011218,1,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554331513,348194.00
04/03/2019 18:45,2,1.314,ACTIVE,214.64,349.56,60.022,1554331504,"201051344001158","174011545737251",31.41,6.70,0,335.14,376.92,41.8,38.5,0.331,1233640.0,1233640.0,14705,0,0,0,L,1122011218,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554331514,348195.00
04/03/2019 18:45,2,1.467,ACTIVE,214.19,349.56,60.006,1554331504,"201051344000917","174011545737251",31.17,9.70,0,333.93,382.03,46.3,42.8,0.371,1248460.2,1248460.2,22373,0,0,0,L,1122011218,1,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554331515,348196.00
04/03/2019 18:45,2,1.422,ACTIVE,213.96,344.15,60.028,1554331504,"201051344000417","174011545737251",20.26,10.00,0,333.93,362.79,29.2,26.3,0.230,1003832.9,1003832.9,22566,0,0,0,L,1122011218,1,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554331516,348197.00
04/03/2019 18:45,2,1.414,ACTIVE,213.96,349.56,60.012,1554331504,"201051344000685","174011545737251",31.37,8.50,0,333.03,380.22,45.0,41.5,0.376,1252965.6,1252965.6,22585,0,0,0,L,1122011218,1,123.36,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554331517,348198.00
04/03/2019 18:45,2,1.424,ACTIVE,213.96,350.47,60.033,1554331504,"201051344000651","174011545737251",31.55,8.00,0,334.54,379.62,45.5,42.0,0.358,1245673.4,1245673.4,22564,0,0,0,L,1122011218,1,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554331518,348199.00
04/03/2019 18:45,2,1.367,ACTIVE,213.96,351.67,59.975,1554331504,"201051344000594","174011545737251",31.53,11.00,0,333.63,381.42,43.7,40.2,0.336,1259444.1,1259444.1,46390,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554331518,348200.00
04/03/2019 18:45,2,1.328,ACTIVE,214.87,349.56,59.990,1554331504,"201051344000469","174011545737251",31.39,5.00,0,334.84,380.22,42.2,38.9,0.340,1238124.6,1238124.6,14683,0,0,0,L,1122011218,1,121.78,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554331519,348201.00
04/03/2019 18:45,2,1.527,ACTIVE,214.19,355.58,60.049,1554331504,"201051344000585","174011545737251",31.93,8.00,0,334.54,386.83,49.4,45.7,0.393,1258694.0,1258694.0,22618,0,0,0,L,1122011218,1,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554331520,348202.00
04/03/2019 18:45,2,1.387,ACTIVE,215.09,351.67,60.017,1554331504,"201051344000853","174011545737251",31.47,7.30,0,336.34,381.12,44.2,40.8,0.345,1261518.4,1261518.4,14282,0,0,0,L,1122011218,1,122.91,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554331521,348203.00
04/03/2019 18:45,2,1.395,ACTIVE,213.96,357.08,60.028,1554331504,"201051344001145","174011545737251",32.20,7.30,0,335.44,383.53,45.5,42.0,0.358,1261307.4,1261307.4,22532,0,0,0,L,1122011218,1,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554331522,348204.00
04/03/2019 18:45,2,1.373,ACTIVE,213.96,349.86,60.017,1554331504,"201051344000438","174011545737251",31.43,9.70,0,334.54,382.33,43.7,40.3,0.345,1253982.8,1253982.8,22569,0,0,0,L,1122011218,1,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554331523,348205.00
04/03/2019 18:45,2,1.398,ACTIVE,213.74,349.26,59.975,1554331504,"201051344001135","174011545737251",31.39,9.70,0,334.24,380.82,44.5,41.0,0.345,1240961.9,1240961.9,22523,0,0,0,L,1122011218,1,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554331524,348206.00
04/03/2019 18:45,2,1.375,ACTIVE,214.64,353.47,60.075,1554331504,"201051344000983","174011545737251",31.83,6.70,0,335.74,383.23,44.4,40.9,0.362,1259684.3,1259684.3,14284,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554331525,348207.00
04/03/2019 18:45,2,1.367,ACTIVE,213.96,349.26,60.028,1554331504,"201051344001203","174011545737251",31.43,10.70,0,333.33,380.52,43.5,40.1,0.349,1248681.4,1248681.4,22576,0,0,0,L,1122011218,1,123.36,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554331526,348208.00
04/03/2019 18:45,2,1.334,ACTIVE,213.51,351.07,60.012,1554331504,"201051344001230","174011545737251",31.63,8.50,0,331.83,380.52,42.8,39.4,0.340,1245701.0,1245701.0,22389,0,0,0,L,1122011218,1,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554331527,348209.00
04/03/2019 18:45,2,1.387,ACTIVE,213.51,351.97,60.028,1554331504,"201051344000646","174011545737251",31.71,9.00,0,332.13,381.12,44.5,41.1,0.354,1238667.7,1238667.7,22540,0,0,0,L,1122011218,1,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554331528,348210.00
04/03/2019 18:45,2,1.338,ACTIVE,214.87,350.17,59.969,1554331504,"201051344000867","174011545737251",31.51,7.70,0,334.24,380.82,42.7,39.3,0.331,1236927.5,1236927.5,46467,0,0,0,L,1122011218,1,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554331529,348211.00
04/03/2019 18:45,2,1.352,ACTIVE,214.87,351.07,60.017,1554331504,"201051344000633","174011545737251",31.43,8.50,0,333.93,379.92,43.0,39.6,0.345,1235750.5,1235750.5,46515,0,0,0,L,1122011218,1,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554331530,348212.00
04/03/2019 18:45,2,1.305,ACTIVE,213.29,351.07,60.038,1554331504,"201051344000955","174011545737251",31.69,10.30,0,333.63,380.22,41.8,38.5,0.336,1258403.6,1258403.6,22562,0,0,0,L,1122011218,1,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554331530,348213.00
04/03/2019 18:45,2,1.338,ACTIVE,214.64,349.26,60.017,1554331504,"201051344000648","174011545737251",31.39,6.70,0,335.74,378.72,42.6,39.2,0.340,1249612.2,1249612.2,46023,0,0,0,L,1122011218,1,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554331531,348214.00
