ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2019 18:45,2,1.346,ACTIVE,214.87,350.17,60.017,1554331504,"201051344000645","174011545737251",31.39,7.30,0,334.54,378.72,42.8,39.4,0.336,1254392.9,1254392.9,45986,0,0,0,L,1122011218,1,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554331532,348215.00
04/03/2019 18:45,2,1.369,ACTIVE,214.87,349.86,60.006,1554331504,"201051344000569","174011545737251",31.47,7.00,0,334.24,381.42,43.7,40.2,0.349,1270428.4,1270428.4,14202,0,0,0,L,1122011218,1,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554331533,348216.00
04/03/2019 18:45,2,1.426,ACTIVE,215.09,354.07,60.017,1554331504,"179051228000119","174011545737251",31.61,9.70,0,335.14,383.83,45.7,42.2,0.358,57592.4,57592.4,14286,0,0,0,L,46974696,1,122.46,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554331534,348217.00
04/03/2019 19:00,2,0.848,ACTIVE,213.96,348.06,60.022,1554332404,"201051344000579","174011545737251",31.79,7.30,0,333.93,370.90,27.3,24.4,0.190,1270071.7,1270071.7,14654,0,0,0,L,1122011218,1,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554332406,348218.00
04/03/2019 19:00,2,0.902,ACTIVE,213.51,347.16,60.049,1554332404,"201051344001025","174011545737251",31.69,8.50,0,332.13,376.31,29.0,26.0,0.212,1252521.6,1252521.6,22582,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554332407,348219.00
04/03/2019 19:00,2,0.822,ACTIVE,213.51,343.25,60.028,1554332404,"201051344001093","174011545737251",31.23,7.30,0,330.93,370.00,26.1,23.3,0.177,1236621.4,1236621.4,22605,0,0,0,L,1122011218,1,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554332408,348220.00
04/03/2019 19:00,2,0.879,ACTIVE,213.96,343.85,60.028,1554332404,"201051344000458","174011545737251",31.19,7.30,0,333.63,372.11,27.9,25.0,0.203,1253495.8,1253495.8,14395,0,0,0,L,1122011218,1,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554332409,348221.00
04/03/2019 19:00,2,0.895,ACTIVE,213.06,340.55,60.017,1554332404,"201051344000890","174011545737251",30.97,9.30,0,332.13,372.41,28.1,25.2,0.199,1251110.5,1251110.5,22530,0,0,0,L,1122011218,1,122.68,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554332410,348222.00
04/03/2019 19:00,2,0.832,ACTIVE,213.74,342.35,60.028,1554332404,"201051344000988","174011545737251",20.12,6.00,0,334.24,360.38,16.9,14.4,0.133,969204.2,969204.2,14714,0,0,0,L,1122011218,1,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554332411,348223.00
04/03/2019 19:00,2,0.902,ACTIVE,213.74,342.65,60.022,1554332404,"201051344000582","174011545737251",30.79,7.30,0,332.73,370.90,28.2,25.3,0.212,1230362.5,1230362.5,22501,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554332412,348224.00
04/03/2019 19:00,2,0.844,ACTIVE,213.74,343.55,60.022,1554332404,"201051344000868","174011545737251",30.75,6.00,0,333.33,368.20,26.2,23.4,0.186,1238599.5,1238599.5,46449,0,0,0,L,1122011218,1,121.78,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554332413,348225.00
04/03/2019 19:00,2,0.838,ACTIVE,214.41,344.76,60.065,1554332404,"201051344000576","174011545737251",31.37,6.00,0,334.24,369.70,26.6,23.8,0.194,1256805.6,1256805.6,18480,0,0,0,L,1122011218,1,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554332414,348226.00
04/03/2019 19:00,2,0.809,ACTIVE,214.19,343.55,60.012,1554332404,"201051344001158","174011545737251",31.05,6.00,0,334.54,368.50,25.5,22.7,0.190,1233647.4,1233647.4,14706,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554332415,348227.00
04/03/2019 19:00,2,0.908,ACTIVE,213.74,342.65,60.028,1554332404,"201051344000917","174011545737251",31.11,8.50,0,331.53,373.61,28.7,25.8,0.217,1248468.6,1248468.6,22374,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554332416,348228.00
04/03/2019 19:00,2,0.896,ACTIVE,213.74,339.95,60.043,1554332404,"201051344000417","174011545737251",20.30,8.50,0,331.53,357.98,18.4,15.9,0.119,1003838.0,1003838.0,22567,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554332417,348229.00
04/03/2019 19:00,2,0.893,ACTIVE,213.74,342.95,60.038,1554332404,"201051344000685","174011545737251",30.91,7.30,0,332.73,371.21,28.0,25.1,0.217,1252973.8,1252973.8,22586,0,0,0,L,1122011218,1,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554332417,348230.00
04/03/2019 19:00,2,0.902,ACTIVE,213.74,342.95,60.017,1554332404,"201051344000651","174011545737251",31.11,6.70,0,332.13,370.30,28.5,25.6,0.203,1245681.6,1245681.6,22565,0,0,0,L,1122011218,1,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554332418,348231.00
04/03/2019 19:00,2,0.854,ACTIVE,213.51,343.85,60.043,1554332404,"201051344000594","174011545737251",31.23,9.70,0,332.43,370.60,27.1,24.2,0.194,1259451.9,1259451.9,46391,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554332419,348232.00
04/03/2019 19:00,2,0.814,ACTIVE,214.19,346.26,60.043,1554332404,"201051344000469","174011545737251",31.57,5.00,0,333.03,371.81,26.1,23.2,0.190,1238132.1,1238132.1,14684,0,0,0,L,1122011218,1,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554332420,348233.00
04/03/2019 19:00,2,0.973,ACTIVE,213.74,350.17,60.075,1554332404,"201051344000585","174011545737251",31.85,7.30,0,332.13,376.01,31.4,28.4,0.230,1258703.1,1258703.1,22619,0,0,0,L,1122011218,1,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554332421,348234.00
04/03/2019 19:00,2,0.852,ACTIVE,214.64,345.36,60.070,1554332404,"201051344000853","174011545737251",31.47,6.30,0,336.04,373.01,27.1,24.3,0.199,1261526.4,1261526.4,14283,0,0,0,L,1122011218,1,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554332422,348235.00
04/03/2019 19:00,2,0.707,ACTIVE,213.51,363.69,60.033,1554332404,"201051344001145","174011545737251",33.50,6.70,0,332.73,379.32,24.0,21.2,0.172,1261315.1,1261315.1,22533,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554332423,348236.00
04/03/2019 19:00,2,0.854,ACTIVE,213.51,345.06,60.028,1554332404,"201051344000438","174011545737251",31.39,8.50,0,331.53,371.51,27.2,24.3,0.194,1253990.7,1253990.7,22570,0,0,0,L,1122011218,1,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554332424,348237.00
04/03/2019 19:00,2,0.871,ACTIVE,213.06,343.55,60.028,1554332404,"201051344001135","174011545737251",31.29,8.00,0,331.53,372.71,27.7,24.8,0.199,1240969.9,1240969.9,22524,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554332425,348238.00
04/03/2019 19:00,2,0.859,ACTIVE,214.19,345.66,60.028,1554332404,"201051344000983","174011545737251",31.49,6.30,0,333.93,374.21,27.5,24.6,0.203,1259692.3,1259692.3,14285,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554332426,348239.00
04/03/2019 19:00,2,0.836,ACTIVE,213.51,342.05,60.028,1554332404,"201051344001203","174011545737251",31.13,9.30,0,331.83,371.21,26.4,23.5,0.194,1248689.1,1248689.1,22577,0,0,0,L,1122011218,1,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554332427,348240.00
04/03/2019 19:00,2,0.812,ACTIVE,213.29,342.35,60.033,1554332404,"201051344001230","174011545737251",31.13,7.30,0,330.93,369.40,25.7,22.9,0.181,1245708.6,1245708.6,22390,0,0,0,L,1122011218,1,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554332428,348241.00
04/03/2019 19:00,2,0.889,ACTIVE,213.06,342.35,60.017,1554332404,"201051344000646","174011545737251",30.99,7.70,0,330.93,371.21,27.9,25.1,0.208,1238675.8,1238675.8,22541,0,0,0,L,1122011218,1,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554332429,348242.00
04/03/2019 19:00,2,0.830,ACTIVE,214.19,342.95,60.043,1554332404,"201051344000867","174011545737251",31.23,7.00,0,333.93,368.80,26.3,23.4,0.181,1236935.2,1236935.2,46468,0,0,0,L,1122011218,1,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554332429,348243.00
04/03/2019 19:00,2,0.824,ACTIVE,214.41,346.86,60.028,1554332404,"201051344000633","174011545737251",31.51,7.70,0,334.24,370.30,26.4,23.5,0.199,1235758.2,1235758.2,46516,0,0,0,L,1122011218,1,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554332430,348244.00
04/03/2019 19:00,2,0.818,ACTIVE,213.06,342.95,60.022,1554332404,"201051344000955","174011545737251",31.23,9.00,0,331.23,368.50,25.9,23.1,0.181,1258411.1,1258411.1,22563,0,0,0,L,1122011218,1,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554332431,348245.00
04/03/2019 19:00,2,0.846,ACTIVE,214.19,344.15,59.996,1554332404,"201051344000648","174011545737251",30.95,6.00,0,334.24,368.80,26.5,23.7,0.190,1249619.8,1249619.8,46024,0,0,0,L,1122011218,1,121.78,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554332432,348246.00
04/03/2019 19:00,2,0.830,ACTIVE,214.41,344.15,59.980,1554332404,"201051344000645","174011545737251",31.19,6.70,0,334.84,369.10,26.3,23.5,0.190,1254400.6,1254400.6,45987,0,0,0,L,1122011218,1,122.46,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554332433,348247.00
04/03/2019 19:00,2,0.852,ACTIVE,214.19,343.55,60.033,1554332404,"201051344000569","174011545737251",31.21,6.70,0,333.63,371.21,27.0,24.1,0.194,1270436.2,1270436.2,14203,0,0,0,L,1122011218,1,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554332434,348248.00
04/03/2019 19:00,2,0.918,ACTIVE,214.41,347.16,60.033,1554332404,"179051228000119","174011545737251",30.81,9.00,0,335.14,372.71,28.7,25.8,0.194,57600.7,57600.7,14287,0,0,0,L,46974696,1,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554332435,348249.00
04/03/2019 19:15,2,0.578,ACTIVE,213.51,339.95,60.017,1554333305,"201051344000579","174011545737251",30.73,6.70,0,333.33,360.69,18.0,15.4,0.106,1270076.5,1270076.5,14655,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554333307,348250.00
04/03/2019 19:15,2,0.525,ACTIVE,213.06,343.55,60.022,1554333305,"201051344001025","174011545737251",31.65,7.00,0,330.63,362.79,16.9,14.4,0.102,1252526.6,1252526.6,22583,0,0,0,L,1122011218,1,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554333308,348251.00
04/03/2019 19:15,2,0.520,ACTIVE,213.29,338.14,60.012,1554333305,"201051344001093","174011545737251",30.57,6.70,0,330.63,356.18,16.1,13.6,0.080,1236625.9,1236625.9,22606,0,0,0,L,1122011218,1,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554333309,348252.00
04/03/2019 19:15,2,0.578,ACTIVE,213.29,339.65,60.012,1554333305,"201051344000458","174011545737251",30.30,6.70,0,332.43,358.28,17.8,15.3,0.115,1253500.6,1253500.6,14396,0,0,0,L,1122011218,1,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554333310,348253.00
04/03/2019 19:15,2,0.557,ACTIVE,213.06,337.54,60.038,1554333305,"201051344000890","174011545737251",30.81,7.70,0,329.73,359.18,17.4,14.9,0.102,1251115.4,1251115.4,22531,0,0,0,L,1122011218,1,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554333311,348254.00
04/03/2019 19:15,2,0.525,ACTIVE,213.29,339.65,60.012,1554333305,"201051344000988","174011545737251",19.76,5.00,0,331.83,351.97,10.6,8.3,0.066,969207.0,969207.0,14715,0,0,0,L,1122011218,1,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554333312,348255.00
04/03/2019 19:15,2,0.514,ACTIVE,213.74,338.74,60.028,1554333305,"201051344000582","174011545737251",30.28,6.30,0,330.93,357.68,15.8,13.3,0.102,1230367.3,1230367.3,22502,0,0,0,L,1122011218,1,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554333312,348256.00
04/03/2019 19:15,2,0.545,ACTIVE,213.51,339.65,60.059,1554333305,"201051344000868","174011545737251",30.69,5.00,0,331.83,355.58,17.0,14.5,0.106,1238604.1,1238604.1,46450,0,0,0,L,1122011218,1,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554333313,348257.00
04/03/2019 19:15,2,0.559,ACTIVE,213.96,341.15,60.043,1554333305,"201051344000576","174011545737251",30.67,5.00,0,333.03,357.98,17.4,14.8,0.106,1256810.2,1256810.2,18481,0,0,0,L,1122011218,1,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554333314,348258.00
04/03/2019 19:15,2,0.525,ACTIVE,213.74,340.25,60.006,1554333305,"201051344001158","174011545737251",30.51,5.00,0,333.03,355.88,16.2,13.8,0.106,1233651.8,1233651.8,14707,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554333315,348259.00
04/03/2019 19:15,2,0.518,ACTIVE,213.29,342.05,60.017,1554333305,"201051344000917","174011545737251",31.35,7.30,0,330.63,357.98,16.5,14.0,0.106,1248473.5,1248473.5,22375,0,0,0,L,1122011218,1,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554333316,348260.00
04/03/2019 19:15,2,0.572,ACTIVE,213.29,336.94,60.049,1554333305,"201051344000417","174011545737251",20.22,7.30,0,331.23,349.26,11.7,9.4,0.062,1003841.1,1003841.1,22568,0,0,0,L,1122011218,1,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554333317,348261.00
04/03/2019 19:15,2,0.537,ACTIVE,213.51,338.74,60.038,1554333305,"201051344000685","174011545737251",30.89,6.30,0,329.43,359.48,16.8,14.3,0.110,1252978.5,1252978.5,22587,0,0,0,L,1122011218,1,123.14,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554333318,348262.00
04/03/2019 19:15,2,0.576,ACTIVE,213.29,339.04,60.049,1554333305,"201051344000651","174011545737251",29.90,5.50,0,331.83,359.18,17.5,14.9,0.106,1245686.6,1245686.6,22566,0,0,0,L,1122011218,1,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554333319,348263.00
04/03/2019 19:15,2,0.566,ACTIVE,213.29,339.95,60.022,1554333305,"201051344000594","174011545737251",30.63,8.00,0,331.53,358.88,17.6,15.1,0.110,1259456.7,1259456.7,46392,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554333320,348264.00
04/03/2019 19:15,2,0.551,ACTIVE,213.74,340.25,60.022,1554333305,"201051344000469","174011545737251",30.38,4.00,0,333.03,365.80,17.0,14.5,0.106,1238136.6,1238136.6,14685,0,0,0,L,1122011218,1,121.33,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554333321,348265.00
04/03/2019 19:15,2,0.611,ACTIVE,213.51,339.95,60.017,1554333305,"201051344000585","174011545737251",30.99,6.30,0,330.33,363.09,19.2,16.6,0.119,1258708.6,1258708.6,22620,0,0,0,L,1122011218,1,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554333322,348266.00
04/03/2019 19:15,2,0.539,ACTIVE,214.19,342.05,60.006,1554333305,"201051344000853","174011545737251",31.35,5.50,0,334.84,359.48,17.2,14.7,0.115,1261531.1,1261531.1,14284,0,0,0,L,1122011218,1,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554333323,348267.00
04/03/2019 19:15,2,0.488,ACTIVE,213.29,345.06,60.028,1554333305,"201051344001145","174011545737251",31.83,6.00,0,333.33,378.12,15.7,13.2,0.097,1261319.1,1261319.1,22534,0,0,0,L,1122011218,1,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554333324,348268.00
04/03/2019 19:15,2,0.551,ACTIVE,213.29,338.44,60.012,1554333305,"201051344000438","174011545737251",30.93,7.00,0,331.83,358.58,17.2,14.7,0.106,1253995.5,1253995.5,22571,0,0,0,L,1122011218,1,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554333325,348269.00
04/03/2019 19:15,2,0.549,ACTIVE,212.83,336.94,60.043,1554333305,"201051344001135","174011545737251",30.79,6.70,0,331.23,355.88,17.1,14.6,0.106,1240974.7,1240974.7,22525,0,0,0,L,1122011218,1,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554333325,348270.00
04/03/2019 19:15,2,0.555,ACTIVE,213.51,340.25,60.028,1554333305,"201051344000983","174011545737251",30.65,5.50,0,333.33,361.89,17.3,14.8,0.115,1259697.0,1259697.0,14286,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554333326,348271.00
04/03/2019 19:15,2,0.471,ACTIVE,213.29,336.94,60.012,1554333305,"201051344001203","174011545737251",30.81,7.30,0,331.53,358.58,14.7,12.3,0.084,1248693.5,1248693.5,22578,0,0,0,L,1122011218,1,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554333327,348272.00
04/03/2019 19:15,2,0.512,ACTIVE,213.06,336.94,60.012,1554333305,"201051344001230","174011545737251",30.28,6.30,0,330.03,354.07,15.7,13.3,0.093,1245713.0,1245713.0,22391,0,0,0,L,1122011218,1,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554333328,348273.00
04/03/2019 19:15,2,0.561,ACTIVE,212.83,338.74,60.001,1554333305,"201051344000646","174011545737251",30.14,6.70,0,330.33,356.18,17.1,14.6,0.110,1238680.7,1238680.7,22542,0,0,0,L,1122011218,1,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554333329,348274.00
04/03/2019 19:15,2,0.555,ACTIVE,213.74,339.65,60.006,1554333305,"201051344000867","174011545737251",30.16,6.30,0,332.73,356.48,16.9,14.4,0.106,1236939.8,1236939.8,46469,0,0,0,L,1122011218,1,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554333330,348275.00
04/03/2019 19:15,2,0.547,ACTIVE,214.19,342.35,60.012,1554333305,"201051344000633","174011545737251",31.05,6.70,0,333.63,359.48,17.2,14.7,0.115,1235762.9,1235762.9,46517,0,0,0,L,1122011218,1,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554333331,348276.00
04/03/2019 19:15,2,0.551,ACTIVE,212.83,337.54,60.012,1554333305,"201051344000955","174011545737251",30.45,7.30,0,330.63,356.48,17.1,14.5,0.102,1258415.7,1258415.7,22564,0,0,0,L,1122011218,1,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554333332,348277.00
04/03/2019 19:15,2,0.568,ACTIVE,213.74,339.95,60.054,1554333305,"201051344000648","174011545737251",30.49,5.00,0,332.73,356.18,17.6,15.0,0.110,1249624.5,1249624.5,46025,0,0,0,L,1122011218,1,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554333333,348278.00
04/03/2019 19:15,2,0.549,ACTIVE,214.19,341.15,59.985,1554333305,"201051344000645","174011545737251",30.12,6.00,0,333.63,356.18,16.8,14.3,0.106,1254405.2,1254405.2,45988,0,0,0,L,1122011218,1,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554333334,348279.00
04/03/2019 19:15,2,0.551,ACTIVE,213.74,340.25,60.006,1554333305,"201051344000569","174011545737251",30.79,6.00,0,333.03,357.68,17.2,14.7,0.106,1270440.9,1270440.9,14204,0,0,0,L,1122011218,1,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554333335,348280.00
04/03/2019 19:15,2,0.605,ACTIVE,213.96,343.55,60.028,1554333305,"179051228000119","174011545737251",30.63,8.00,0,334.24,359.78,18.9,16.3,0.106,57605.8,57605.8,14288,0,0,0,L,46974696,1,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554333336,348281.00
04/03/2019 19:30,2,0.475,ACTIVE,213.29,337.84,59.975,1554334204,"201051344000579","174011545737251",29.56,6.00,0,332.13,353.47,14.3,11.8,0.071,1270079.8,1270079.8,14656,0,0,0,L,1122011218,1,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554334206,348282.00
04/03/2019 19:30,2,0.422,ACTIVE,213.29,336.04,59.980,1554334204,"201051344001025","174011545737251",29.84,6.00,0,331.23,355.88,12.8,10.4,0.071,1252529.5,1252529.5,22584,0,0,0,L,1122011218,1,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554334207,348283.00
04/03/2019 19:30,2,0.420,ACTIVE,213.29,337.84,59.980,1554334204,"201051344001093","174011545737251",30.38,6.00,0,330.63,345.96,12.9,10.6,0.057,1236628.9,1236628.9,22607,0,0,0,L,1122011218,1,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554334208,348284.00
04/03/2019 19:30,2,0.449,ACTIVE,213.06,337.54,59.980,1554334204,"201051344000458","174011545737251",30.51,6.00,0,331.83,348.06,13.9,11.5,0.075,1253503.9,1253503.9,14397,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554334209,348285.00
04/03/2019 19:30,2,0.428,ACTIVE,213.29,335.74,59.975,1554334204,"201051344000890","174011545737251",30.36,6.70,0,329.73,354.37,13.2,10.8,0.066,1251118.4,1251118.4,22532,0,0,0,L,1122011218,1,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554334210,348286.00
04/03/2019 19:30,2,0.404,ACTIVE,213.06,338.74,59.969,1554334204,"201051344000988","174011545737251",20.32,4.50,0,331.23,346.86,8.3,6.1,0.040,969208.7,969208.7,14716,0,0,0,L,1122011218,1,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554334211,348287.00
04/03/2019 19:30,2,0.418,ACTIVE,213.74,337.24,59.975,1554334204,"201051344000582","174011545737251",29.34,5.00,0,330.63,348.66,12.4,10.1,0.066,1230370.2,1230370.2,22503,0,0,0,L,1122011218,1,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554334212,348288.00
04/03/2019 19:30,2,0.441,ACTIVE,213.06,337.54,59.980,1554334204,"201051344000868","174011545737251",29.48,4.50,0,331.53,352.57,13.2,10.8,0.071,1238607.2,1238607.2,46451,0,0,0,L,1122011218,1,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554334213,348289.00
04/03/2019 19:30,2,0.449,ACTIVE,213.74,339.04,59.980,1554334204,"201051344000576","174011545737251",29.42,4.50,0,332.43,354.07,13.4,11.0,0.071,1256813.4,1256813.4,18482,0,0,0,L,1122011218,1,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554334214,348290.00
04/03/2019 19:30,2,0.424,ACTIVE,213.29,337.84,60.028,1554334204,"201051344001158","174011545737251",29.52,4.00,0,331.83,348.36,12.7,10.3,0.071,1233654.8,1233654.8,14708,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554334215,348291.00
04/03/2019 19:30,2,0.377,ACTIVE,213.51,337.54,59.985,1554334204,"201051344000917","174011545737251",30.22,6.30,0,330.63,354.37,11.6,9.3,0.066,1248476.2,1248476.2,22376,0,0,0,L,1122011218,1,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554334216,348292.00
04/03/2019 19:30,2,0.449,ACTIVE,213.51,336.04,59.980,1554334204,"201051344000417","174011545737251",20.28,6.00,0,329.73,343.25,9.2,7.0,0.035,1003843.0,1003843.0,22569,0,0,0,L,1122011218,1,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554334217,348293.00
04/03/2019 19:30,2,0.402,ACTIVE,213.51,337.84,59.975,1554334204,"201051344000685","174011545737251",30.34,5.50,0,330.93,353.77,12.4,10.1,0.071,1252981.5,1252981.5,22588,0,0,0,L,1122011218,1,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554334218,348294.00
04/03/2019 19:30,2,0.432,ACTIVE,213.51,337.24,59.980,1554334204,"201051344000651","174011545737251",29.60,4.50,0,330.93,349.86,13.0,10.6,0.062,1245689.6,1245689.6,22567,0,0,0,L,1122011218,1,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554334218,348295.00
04/03/2019 19:30,2,0.453,ACTIVE,212.83,337.24,59.985,1554334204,"201051344000594","174011545737251",29.84,6.70,0,331.23,354.07,13.7,11.3,0.075,1259459.9,1259459.9,46393,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554334219,348296.00
04/03/2019 19:30,2,0.473,ACTIVE,213.29,338.44,59.975,1554334204,"201051344000469","174011545737251",27.65,3.70,0,331.53,348.96,13.3,10.9,0.066,1238139.8,1238139.8,14686,0,0,0,L,1122011218,1,121.10,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554334220,348297.00
04/03/2019 19:30,2,0.426,ACTIVE,213.51,336.94,59.969,1554334204,"201051344000585","174011545737251",30.40,5.50,0,330.93,351.07,13.1,10.7,0.066,1258711.9,1258711.9,22621,0,0,0,L,1122011218,1,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554334221,348298.00
04/03/2019 19:30,2,0.434,ACTIVE,213.74,339.04,59.980,1554334204,"201051344000853","174011545737251",30.24,4.50,0,333.63,351.97,13.3,10.9,0.075,1261534.2,1261534.2,14285,0,0,0,L,1122011218,1,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554334222,348299.00
04/03/2019 19:30,2,0.393,ACTIVE,213.29,336.64,60.012,1554334204,"201051344001145","174011545737251",28.94,4.50,0,332.43,360.69,11.5,9.2,0.062,1261321.8,1261321.8,22535,0,0,0,L,1122011218,1,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554334223,348300.00
04/03/2019 19:30,2,0.447,ACTIVE,213.51,335.44,59.969,1554334204,"201051344000438","174011545737251",29.38,5.50,0,330.33,351.37,13.4,11.0,0.062,1253998.6,1253998.6,22572,0,0,0,L,1122011218,1,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554334224,348301.00
04/03/2019 19:30,2,0.422,ACTIVE,213.06,336.04,59.969,1554334204,"201051344001135","174011545737251",29.86,5.50,0,329.73,352.57,12.8,10.4,0.066,1240977.7,1240977.7,22526,0,0,0,L,1122011218,1,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554334225,348302.00
04/03/2019 19:30,2,0.439,ACTIVE,213.29,337.24,59.975,1554334204,"201051344000983","174011545737251",29.76,5.00,0,332.13,348.36,13.3,10.9,0.075,1259700.2,1259700.2,14287,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554334226,348303.00
04/03/2019 19:30,2,0.402,ACTIVE,213.29,336.04,60.006,1554334204,"201051344001203","174011545737251",28.92,6.00,0,330.33,346.56,11.8,9.5,0.062,1248696.3,1248696.3,22579,0,0,0,L,1122011218,1,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554334227,348304.00
04/03/2019 19:30,2,0.387,ACTIVE,213.29,335.14,59.975,1554334204,"201051344001230","174011545737251",29.00,5.50,0,328.82,348.66,11.4,9.0,0.053,1245715.7,1245715.7,22392,0,0,0,L,1122011218,1,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554334228,348305.00
04/03/2019 19:30,2,0.422,ACTIVE,213.06,336.94,59.980,1554334204,"201051344000646","174011545737251",29.98,5.50,0,330.03,349.56,12.9,10.5,0.062,1238683.7,1238683.7,22543,0,0,0,L,1122011218,1,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554334230,348306.00
04/03/2019 19:30,2,0.430,ACTIVE,213.29,336.94,59.990,1554334204,"201051344000867","174011545737251",30.14,6.00,0,332.43,350.77,13.1,10.8,0.066,1236942.8,1236942.8,46470,0,0,0,L,1122011218,1,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554334230,348307.00
04/03/2019 19:30,2,0.439,ACTIVE,213.74,339.95,59.975,1554334204,"201051344000633","174011545737251",30.32,5.50,0,332.13,353.17,13.5,11.1,0.071,1235766.0,1235766.0,46518,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554334231,348308.00
04/03/2019 19:30,2,0.451,ACTIVE,212.83,336.64,59.996,1554334204,"201051344000955","174011545737251",29.64,6.30,0,329.73,351.37,13.6,11.2,0.066,1258418.8,1258418.8,22565,0,0,0,L,1122011218,1,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554334232,348309.00
04/03/2019 19:30,2,0.451,ACTIVE,213.29,337.54,59.959,1554334204,"201051344000648","174011545737251",30.08,4.00,0,332.43,349.56,13.8,11.4,0.071,1249627.8,1249627.8,46026,0,0,0,L,1122011218,1,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554334233,348310.00
04/03/2019 19:30,2,0.424,ACTIVE,213.74,338.14,59.975,1554334204,"201051344000645","174011545737251",30.20,5.00,0,332.73,349.26,12.9,10.6,0.066,1254408.2,1254408.2,45989,0,0,0,L,1122011218,1,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554334234,348311.00
04/03/2019 19:30,2,0.432,ACTIVE,213.29,337.54,59.969,1554334204,"201051344000569","174011545737251",30.32,5.50,0,331.83,351.67,13.3,10.9,0.071,1270444.0,1270444.0,14205,0,0,0,L,1122011218,1,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554334235,348312.00
04/03/2019 19:30,2,0.486,ACTIVE,213.51,341.15,59.980,1554334204,"179051228000119","174011545737251",29.94,7.30,0,333.03,353.17,14.8,12.3,0.071,57609.3,57609.3,14289,0,0,0,L,46974696,1,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554334236,348313.00
04/03/2019 19:45,2,0.344,ACTIVE,213.29,342.65,60.006,1554335104,"201051344000579","174011545737251",31.63,5.50,0,325.82,347.76,11.1,8.7,0.040,1270082.4,1270082.4,14657,0,0,0,L,1122011218,1,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554335105,348314.00
04/03/2019 19:45,2,0.334,ACTIVE,213.06,334.84,60.012,1554335104,"201051344001025","174011545737251",29.56,4.50,0,328.82,344.45,10.1,7.8,0.040,1252531.8,1252531.8,22585,0,0,0,L,1122011218,1,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554335107,348315.00
04/03/2019 19:45,2,0.338,ACTIVE,213.06,335.74,60.017,1554335104,"201051344001093","174011545737251",30.08,5.00,0,329.73,347.76,10.3,8.0,0.035,1236631.2,1236631.2,22608,0,0,0,L,1122011218,1,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554335107,348316.00
04/03/2019 19:45,2,0.354,ACTIVE,213.29,336.04,60.017,1554335104,"201051344000458","174011545737251",30.20,6.00,0,319.81,345.06,10.8,8.5,0.049,1253506.3,1253506.3,14398,0,0,0,L,1122011218,1,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554335108,348317.00
04/03/2019 19:45,2,0.318,ACTIVE,213.06,341.15,60.006,1554335104,"201051344000890","174011545737251",31.49,6.00,0,329.13,348.36,10.2,7.9,0.035,1251120.8,1251120.8,22533,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554335109,348318.00
04/03/2019 19:45,2,0.336,ACTIVE,213.29,337.54,60.054,1554335104,"201051344000988","174011545737251",18.96,4.00,0,319.81,343.85,6.5,4.3,0.031,969210.0,969210.0,14717,0,0,0,L,1122011218,1,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554335110,348319.00
04/03/2019 19:45,2,0.332,ACTIVE,213.74,336.64,60.022,1554335104,"201051344000582","174011545737251",28.90,4.50,0,323.72,342.95,9.8,7.5,0.044,1230372.3,1230372.3,22504,0,0,0,L,1122011218,1,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554335111,348320.00
04/03/2019 19:45,2,0.324,ACTIVE,213.29,336.64,59.980,1554335104,"201051344000868","174011545737251",30.59,3.70,0,319.81,345.06,10.1,7.8,0.044,1238609.5,1238609.5,46452,0,0,0,L,1122011218,1,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554335112,348321.00
04/03/2019 19:45,2,0.352,ACTIVE,213.74,338.14,60.006,1554335104,"201051344000576","174011545737251",29.38,4.50,0,326.12,345.36,10.5,8.2,0.044,1256815.8,1256815.8,18483,0,0,0,L,1122011218,1,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554335113,348322.00
04/03/2019 19:45,2,0.334,ACTIVE,213.51,336.64,60.017,1554335104,"201051344001158","174011545737251",28.35,3.70,0,327.62,344.76,9.7,7.4,0.044,1233657.0,1233657.0,14709,0,0,0,L,1122011218,1,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554335114,348323.00
04/03/2019 19:45,2,0.301,ACTIVE,213.51,336.34,59.980,1554335104,"201051344000917","174011545737251",29.70,6.00,0,318.61,344.15,9.1,6.8,0.040,1248478.2,1248478.2,22377,0,0,0,L,1122011218,1,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554335115,348324.00
04/03/2019 19:45,2,0.400,ACTIVE,213.29,335.44,60.012,1554335104,"201051344000417","174011545737251",18.59,5.50,0,318.91,340.85,7.5,5.4,0.027,1003844.6,1003844.6,22570,0,0,0,L,1122011218,1,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554335116,348325.00
04/03/2019 19:45,2,0.324,ACTIVE,213.51,336.94,60.006,1554335104,"201051344000685","174011545737251",29.16,5.00,0,319.81,344.15,9.6,7.4,0.044,1252983.6,1252983.6,22589,0,0,0,L,1122011218,1,123.14,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554335117,348326.00
04/03/2019 19:45,2,0.330,ACTIVE,213.29,336.34,60.017,1554335104,"201051344000651","174011545737251",30.42,3.70,0,319.21,344.15,10.2,7.9,0.040,1245691.9,1245691.9,22568,0,0,0,L,1122011218,1,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554335118,348327.00
04/03/2019 19:45,2,0.338,ACTIVE,213.06,336.04,60.012,1554335104,"201051344000594","174011545737251",30.40,6.00,0,324.92,344.45,10.4,8.1,0.044,1259462.3,1259462.3,46394,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554335119,348328.00
04/03/2019 19:45,2,0.359,ACTIVE,213.51,336.94,60.012,1554335104,"201051344000469","174011545737251",29.90,3.30,0,327.62,345.66,10.9,8.6,0.049,1238142.2,1238142.2,14687,0,0,0,L,1122011218,1,121.10,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554335120,348329.00
04/03/2019 19:45,2,0.352,ACTIVE,213.29,336.34,60.017,1554335104,"201051344000585","174011545737251",28.82,5.00,0,327.02,344.45,10.3,8.0,0.049,1258714.2,1258714.2,22622,0,0,0,L,1122011218,1,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554335121,348330.00
04/03/2019 19:45,2,0.340,ACTIVE,213.74,337.84,60.028,1554335104,"201051344000853","174011545737251",29.92,4.50,0,324.92,351.37,10.3,8.0,0.044,1261536.6,1261536.6,14286,0,0,0,L,1122011218,1,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554335122,348331.00
04/03/2019 19:45,2,0.287,ACTIVE,213.51,336.04,60.028,1554335104,"201051344001145","174011545737251",30.08,4.00,0,320.11,343.55,8.8,6.6,0.035,1261323.8,1261323.8,22536,0,0,0,L,1122011218,1,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554335123,348332.00
04/03/2019 19:45,2,0.340,ACTIVE,213.29,336.04,60.022,1554335104,"201051344000438","174011545737251",30.81,5.00,0,330.03,349.26,10.6,8.3,0.040,1254001.0,1254001.0,22573,0,0,0,L,1122011218,1,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554335124,348333.00
04/03/2019 19:45,2,0.328,ACTIVE,213.06,334.84,60.012,1554335104,"201051344001135","174011545737251",30.43,4.50,0,324.62,344.15,10.2,7.9,0.049,1240980.0,1240980.0,22527,0,0,0,L,1122011218,1,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554335124,348334.00
04/03/2019 19:45,2,0.332,ACTIVE,213.29,336.04,60.028,1554335104,"201051344000983","174011545737251",30.34,4.50,0,319.81,343.85,10.2,8.0,0.049,1259702.5,1259702.5,14288,0,0,0,L,1122011218,1,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554335125,348335.00
04/03/2019 19:45,2,0.311,ACTIVE,213.29,335.14,60.012,1554335104,"201051344001203","174011545737251",29.70,5.50,0,319.21,351.37,9.3,7.1,0.040,1248698.3,1248698.3,22580,0,0,0,L,1122011218,1,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554335126,348336.00
04/03/2019 19:45,2,0.299,ACTIVE,213.06,334.84,60.028,1554335104,"201051344001230","174011545737251",29.72,4.50,0,319.81,342.05,9.0,6.8,0.031,1245717.6,1245717.6,22393,0,0,0,L,1122011218,1,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554335127,348337.00
04/03/2019 19:45,2,0.336,ACTIVE,212.83,335.44,60.017,1554335104,"201051344000646","174011545737251",29.12,4.50,0,318.91,343.85,10.0,7.7,0.044,1238685.9,1238685.9,22544,0,0,0,L,1122011218,1,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554335128,348338.00
04/03/2019 19:45,2,0.330,ACTIVE,213.51,336.04,60.028,1554335104,"201051344000867","174011545737251",30.30,5.50,0,320.11,344.15,10.2,7.9,0.044,1236945.1,1236945.1,46471,0,0,0,L,1122011218,1,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554335129,348339.00
04/03/2019 19:45,2,0.350,ACTIVE,213.96,338.74,60.012,1554335104,"201051344000633","174011545737251",29.42,5.00,0,321.31,347.16,10.5,8.2,0.044,1235768.4,1235768.4,46519,0,0,0,L,1122011218,1,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554335130,348340.00
04/03/2019 19:45,2,0.355,ACTIVE,212.83,334.84,60.012,1554335104,"201051344000955","174011545737251",30.18,5.50,0,325.22,343.55,10.9,8.6,0.049,1258421.2,1258421.2,22566,0,0,0,L,1122011218,1,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554335131,348341.00
04/03/2019 19:45,2,0.357,ACTIVE,213.29,336.34,60.017,1554335104,"201051344000648","174011545737251",29.26,3.70,0,320.11,345.06,10.6,8.3,0.049,1249630.2,1249630.2,46027,0,0,0,L,1122011218,1,121.10,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554335132,348342.00
04/03/2019 19:45,2,0.330,ACTIVE,213.74,337.54,60.033,1554335104,"201051344000645","174011545737251",29.44,5.00,0,321.31,344.76,9.9,7.6,0.049,1254410.5,1254410.5,45990,0,0,0,L,1122011218,1,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554335133,348343.00
04/03/2019 19:45,2,0.334,ACTIVE,213.29,336.34,60.038,1554335104,"201051344000569","174011545737251",30.47,5.00,0,325.52,344.76,10.4,8.1,0.044,1270446.4,1270446.4,14206,0,0,0,L,1122011218,1,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554335134,348344.00
04/03/2019 19:45,2,0.398,ACTIVE,213.74,339.95,60.006,1554335104,"179051228000119","174011545737251",29.68,7.30,0,323.72,348.96,12.0,9.6,0.044,57611.9,57611.9,14290,0,0,0,L,46974696,1,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554335135,348345.00
04/03/2019 20:00,2,0.281,ACTIVE,212.83,335.74,59.975,1554336004,"201051344000579","174011545737251",30.43,4.50,0,333.03,347.46,8.7,6.5,0.022,1270084.3,1270084.3,14658,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336005,348346.00
04/03/2019 20:00,2,0.260,ACTIVE,211.93,332.13,59.996,1554336004,"201051344001025","174011545737251",29.04,4.00,0,329.73,341.45,7.7,5.5,0.018,1252533.5,1252533.5,22586,0,0,0,L,1122011218,1,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336007,348347.00
04/03/2019 20:00,2,0.289,ACTIVE,212.16,333.93,59.985,1554336004,"201051344001093","174011545737251",27.97,5.00,0,329.13,341.15,8.2,6.0,0.018,1236633.0,1236633.0,22609,0,0,0,L,1122011218,1,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336007,348348.00
04/03/2019 20:00,2,0.270,ACTIVE,212.61,334.54,60.001,1554336004,"201051344000458","174011545737251",29.64,5.50,0,329.73,342.05,8.2,5.9,0.018,1253508.1,1253508.1,14399,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336008,348349.00
04/03/2019 20:00,2,0.268,ACTIVE,212.16,332.43,59.953,1554336004,"201051344000890","174011545737251",29.54,5.00,0,329.73,347.76,8.1,5.8,0.018,1251122.5,1251122.5,22534,0,0,0,L,1122011218,1,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336009,348350.00
04/03/2019 20:00,2,0.232,ACTIVE,212.61,336.34,59.985,1554336004,"201051344000988","174011545737251",19.22,4.00,0,329.13,342.95,4.5,2.5,0.013,969210.8,969210.8,14718,0,0,0,L,1122011218,1,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336010,348351.00
04/03/2019 20:00,2,0.252,ACTIVE,212.61,333.93,59.985,1554336004,"201051344000582","174011545737251",29.30,3.70,0,330.03,341.45,7.5,5.3,0.009,1230373.9,1230373.9,22505,0,0,0,L,1122011218,1,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336011,348352.00
04/03/2019 20:00,2,0.248,ACTIVE,212.61,335.44,60.006,1554336004,"201051344000868","174011545737251",29.62,3.70,0,330.63,341.45,7.5,5.3,0.022,1238611.1,1238611.1,46453,0,0,0,L,1122011218,1,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336012,348353.00
04/03/2019 20:00,2,0.273,ACTIVE,213.29,336.94,59.996,1554336004,"201051344000576","174011545737251",28.92,4.00,0,330.63,342.95,8.0,5.8,0.018,1256817.5,1256817.5,18484,0,0,0,L,1122011218,1,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336013,348354.00
04/03/2019 20:00,2,0.244,ACTIVE,212.83,335.74,60.006,1554336004,"201051344001158","174011545737251",28.98,3.30,0,330.03,342.95,7.2,5.0,0.022,1233658.5,1233658.5,14710,0,0,0,L,1122011218,1,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336014,348355.00
04/03/2019 20:00,2,0.246,ACTIVE,212.38,334.24,60.001,1554336004,"201051344000917","174011545737251",27.93,5.00,0,329.13,341.15,7.0,4.8,0.013,1248479.6,1248479.6,22378,0,0,0,L,1122011218,1,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336015,348356.00
04/03/2019 20:00,2,0.295,ACTIVE,212.38,333.93,59.996,1554336004,"201051344000417","174011545737251",19.64,4.50,0,329.43,339.34,5.9,3.8,0.013,1003845.7,1003845.7,22571,0,0,0,L,1122011218,1,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336016,348357.00
04/03/2019 20:00,2,0.252,ACTIVE,212.61,334.24,60.028,1554336004,"201051344000685","174011545737251",28.59,4.00,0,329.43,342.05,7.3,5.1,0.013,1252985.2,1252985.2,22590,0,0,0,L,1122011218,1,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336017,348358.00
