ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2019 20:00,2,0.264,ACTIVE,212.38,333.63,60.001,1554336004,"201051344000651","174011545737251",29.54,3.30,0,330.03,342.35,7.9,5.7,0.022,1245693.6,1245693.6,22569,0,0,0,L,1122011218,1,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336018,348359.00
04/03/2019 20:00,2,0.260,ACTIVE,212.38,335.14,60.006,1554336004,"201051344000594","174011545737251",29.80,5.50,0,328.82,342.05,7.9,5.7,0.022,1259464.0,1259464.0,46395,0,0,0,L,1122011218,1,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336019,348360.00
04/03/2019 20:00,2,0.273,ACTIVE,213.06,336.04,60.012,1554336004,"201051344000469","174011545737251",29.96,3.00,0,329.43,343.85,8.3,6.1,0.018,1238144.1,1238144.1,14688,0,0,0,L,1122011218,1,121.10,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336020,348361.00
04/03/2019 20:00,2,0.252,ACTIVE,212.38,334.54,59.975,1554336004,"201051344000585","174011545737251",30.04,4.50,0,329.43,342.95,7.7,5.5,0.027,1258715.9,1258715.9,22623,0,0,0,L,1122011218,1,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336021,348362.00
04/03/2019 20:00,2,0.258,ACTIVE,213.06,336.94,60.017,1554336004,"201051344000853","174011545737251",28.63,4.00,0,332.13,343.85,7.5,5.3,0.022,1261538.2,1261538.2,14287,0,0,0,L,1122011218,1,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336022,348363.00
04/03/2019 20:00,2,0.227,ACTIVE,212.38,333.63,59.996,1554336004,"201051344001145","174011545737251",28.55,3.70,0,330.63,342.05,6.6,4.4,0.018,1261325.2,1261325.2,22537,0,0,0,L,1122011218,1,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336023,348364.00
04/03/2019 20:00,2,0.268,ACTIVE,212.16,333.63,60.017,1554336004,"201051344000438","174011545737251",29.82,4.00,0,330.03,345.36,8.1,5.9,0.018,1254002.7,1254002.7,22574,0,0,0,L,1122011218,1,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336024,348365.00
04/03/2019 20:00,2,0.248,ACTIVE,211.93,332.73,59.996,1554336004,"201051344001135","174011545737251",29.72,4.00,0,329.43,340.55,7.5,5.3,0.022,1240981.6,1240981.6,22528,0,0,0,L,1122011218,1,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336025,348366.00
04/03/2019 20:00,2,0.258,ACTIVE,212.83,335.44,60.028,1554336004,"201051344000983","174011545737251",29.08,4.00,0,329.43,342.95,7.6,5.4,0.027,1259704.2,1259704.2,14289,0,0,0,L,1122011218,1,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336025,348367.00
04/03/2019 20:00,2,0.250,ACTIVE,212.38,333.93,59.985,1554336004,"201051344001203","174011545737251",28.03,4.00,0,330.33,341.45,7.1,5.0,0.018,1248699.8,1248699.8,22581,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336026,348368.00
04/03/2019 20:00,2,0.246,ACTIVE,212.16,333.33,60.033,1554336004,"201051344001230","174011545737251",27.04,4.00,0,327.62,340.85,6.8,4.6,0.004,1245719.1,1245719.1,22394,0,0,0,L,1122011218,1,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336027,348369.00
04/03/2019 20:00,2,0.260,ACTIVE,211.93,334.54,60.006,1554336004,"201051344000646","174011545737251",28.27,4.00,0,328.82,341.15,7.5,5.3,0.018,1238687.6,1238687.6,22545,0,0,0,L,1122011218,1,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336028,348370.00
04/03/2019 20:00,2,0.254,ACTIVE,213.06,335.44,59.990,1554336004,"201051344000867","174011545737251",29.02,5.00,0,330.33,342.05,7.5,5.3,0.018,1236946.8,1236946.8,46472,0,0,0,L,1122011218,1,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336029,348371.00
04/03/2019 20:00,2,0.270,ACTIVE,213.51,340.25,60.022,1554336004,"201051344000633","174011545737251",21.49,4.50,0,330.93,344.45,5.7,3.6,0.013,1235770.1,1235770.1,46520,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336030,348372.00
04/03/2019 20:00,2,0.281,ACTIVE,211.93,333.33,60.028,1554336004,"201051344000955","174011545737251",29.04,4.50,0,327.92,340.85,8.3,6.1,0.027,1258423.1,1258423.1,22567,0,0,0,L,1122011218,1,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336031,348373.00
04/03/2019 20:00,2,0.262,ACTIVE,212.83,335.44,60.012,1554336004,"201051344000648","174011545737251",30.30,3.30,0,330.63,342.65,8.1,5.9,0.018,1249631.9,1249631.9,46028,0,0,0,L,1122011218,1,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336032,348374.00
04/03/2019 20:00,2,0.250,ACTIVE,213.29,336.94,59.996,1554336004,"201051344000645","174011545737251",28.09,4.50,0,331.53,343.25,7.2,5.0,0.022,1254412.1,1254412.1,45991,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336033,348375.00
04/03/2019 20:00,2,0.252,ACTIVE,212.83,335.44,60.006,1554336004,"201051344000569","174011545737251",30.38,4.50,0,330.33,342.65,7.8,5.6,0.022,1270448.1,1270448.1,14207,0,0,0,L,1122011218,1,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336034,348376.00
04/03/2019 20:00,2,0.293,ACTIVE,213.29,339.65,60.001,1554336004,"179051228000119","174011545737251",29.08,7.00,0,332.13,348.36,8.6,6.4,0.022,57613.8,57613.8,14291,0,0,0,L,46974696,1,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336035,348377.00
04/03/2019 20:15,2,0.217,ACTIVE,213.29,334.24,60.001,1554336904,"201051344000579","174011545737251",25.31,4.00,0,330.63,340.85,5.6,3.5,0.000,1270085.6,1270085.6,14659,0,0,0,L,1122011218,1,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336906,348378.00
04/03/2019 20:15,2,0.180,ACTIVE,213.29,331.83,60.022,1554336904,"201051344001025","174011545737251",26.70,3.30,0,327.92,339.65,4.9,2.8,0.000,1252534.5,1252534.5,22587,0,0,0,L,1122011218,1,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336907,348379.00
04/03/2019 20:15,2,0.215,ALERT,213.29,309.29,60.022,1554336904,"201051344001093","174011545737251",24.07,4.00,0,297.57,339.95,5.2,3.1,0.000,1236634.2,1236634.2,22610,0,0,0,L,1122011218,1,122.23,122.01,0002,3,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336909,348380.00
04/03/2019 20:15,2,0.205,ACTIVE,213.06,325.52,60.001,1554336904,"201051344000458","174011545737251",23.82,5.00,0,324.32,341.15,5.0,2.9,0.000,1253509.2,1253509.2,14400,0,0,0,L,1122011218,1,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336910,348381.00
04/03/2019 20:15,2,0.191,ACTIVE,213.51,334.24,59.996,1554336904,"201051344000890","174011545737251",26.72,4.50,0,327.32,339.65,5.2,3.1,0.000,1251123.6,1251123.6,22535,0,0,0,L,1122011218,1,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336911,348382.00
04/03/2019 20:15,2,0.150,ALERT,212.83,298.47,60.012,1554336904,"201051344000988","174011545737251",19.18,3.30,0,295.16,354.37,3.0,0.9,0.000,969211.3,969211.3,14719,0,0,0,L,1122011218,1,121.33,122.68,0002,1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336913,348383.00
04/03/2019 20:15,2,0.201,ACTIVE,213.96,315.00,60.022,1554336904,"201051344000582","174011545737251",22.64,3.30,0,312.29,339.65,4.6,2.5,0.000,1230374.9,1230374.9,22506,0,0,0,L,1122011218,1,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336914,348384.00
04/03/2019 20:15,2,0.174,ACTIVE,213.29,334.84,59.959,1554336904,"201051344000868","174011545737251",26.18,3.30,0,330.33,340.25,4.7,2.6,0.000,1238612.1,1238612.1,46454,0,0,0,L,1122011218,1,121.55,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336915,348385.00
04/03/2019 20:15,2,0.189,ACTIVE,213.74,327.02,59.969,1554336904,"201051344000576","174011545737251",25.21,3.30,0,322.21,342.05,4.9,2.8,0.000,1256818.6,1256818.6,18485,0,0,0,L,1122011218,1,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336915,348386.00
04/03/2019 20:15,2,0.178,ACTIVE,213.06,319.21,60.017,1554336904,"201051344001158","174011545737251",23.12,3.00,0,316.50,340.85,4.2,2.1,0.000,1233659.4,1233659.4,14711,0,0,0,L,1122011218,1,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336916,348387.00
04/03/2019 20:15,2,0.164,ALERT,213.29,313.50,59.990,1554336904,"201051344000917","174011545737251",24.19,4.50,0,296.66,339.34,4.0,2.0,0.000,1248480.5,1248480.5,22379,0,0,0,L,1122011218,1,122.01,122.23,0002,1,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336918,348388.00
04/03/2019 20:15,2,0.227,ALERT,213.74,298.47,60.033,1554336904,"201051344000417","174011545737251",19.32,3.30,0,293.96,340.55,4.5,2.4,0.000,1003846.4,1003846.4,22572,0,0,0,L,1122011218,1,122.01,122.23,0002,1,0,0,0,0,0,0,11,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336920,348389.00
04/03/2019 20:15,2,0.164,ALERT,213.74,323.72,60.001,1554336904,"201051344000685","174011545737251",25.60,3.70,0,297.57,339.95,4.3,2.2,0.000,1252986.1,1252986.1,22591,0,0,0,L,1122011218,1,123.14,122.01,0002,0,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336922,348390.00
04/03/2019 20:15,2,0.203,ACTIVE,213.51,323.41,59.990,1554336904,"201051344000651","174011545737251",24.17,3.00,0,321.91,339.65,5.0,2.9,0.000,1245694.7,1245694.7,22570,0,0,0,L,1122011218,1,122.68,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336923,348391.00
04/03/2019 20:15,2,0.188,ACTIVE,212.83,333.93,60.017,1554336904,"201051344000594","174011545737251",25.72,5.00,0,328.22,340.85,4.9,2.8,0.000,1259465.1,1259465.1,46396,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336924,348392.00
04/03/2019 20:15,2,0.217,ACTIVE,213.06,327.32,60.006,1554336904,"201051344000469","174011545737251",24.25,2.50,0,324.02,340.25,5.4,3.3,0.000,1238145.3,1238145.3,14689,0,0,0,L,1122011218,1,121.10,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336925,348393.00
04/03/2019 20:15,2,0.176,ACTIVE,213.51,335.44,60.001,1554336904,"201051344000585","174011545737251",26.50,3.70,0,327.92,340.25,4.8,2.7,0.000,1258716.9,1258716.9,22624,0,0,0,L,1122011218,1,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336926,348394.00
04/03/2019 20:15,2,0.174,ACTIVE,213.74,331.23,60.001,1554336904,"201051344000853","174011545737251",24.91,3.30,0,327.92,342.05,4.4,2.3,0.000,1261539.1,1261539.1,14288,0,0,0,L,1122011218,1,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336927,348395.00
04/03/2019 20:15,2,0.150,ALERT,213.74,316.80,60.022,1554336904,"201051344001145","174011545737251",24.97,3.30,0,298.17,339.65,3.8,1.8,0.000,1261325.9,1261325.9,22538,0,0,0,L,1122011218,1,122.46,122.01,0002,2,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336929,348396.00
04/03/2019 20:15,2,0.193,ACTIVE,213.51,329.13,59.996,1554336904,"201051344000438","174011545737251",26.44,3.70,0,327.62,339.65,5.2,3.1,0.000,1254003.9,1254003.9,22575,0,0,0,L,1122011218,1,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336930,348397.00
04/03/2019 20:15,2,0.168,ACTIVE,213.06,333.93,60.017,1554336904,"201051344001135","174011545737251",27.10,3.70,0,327.92,338.44,4.7,2.6,0.004,1240982.6,1240982.6,22529,0,0,0,L,1122011218,1,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336931,348398.00
04/03/2019 20:15,2,0.178,ACTIVE,213.06,328.82,60.033,1554336904,"201051344000983","174011545737251",25.64,3.70,0,326.72,340.85,4.7,2.6,0.000,1259705.2,1259705.2,14290,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336932,348399.00
04/03/2019 20:15,2,0.172,ALERT,213.51,318.91,60.001,1554336904,"201051344001203","174011545737251",24.19,3.70,0,297.57,340.25,4.2,2.2,0.000,1248700.7,1248700.7,22582,0,0,0,L,1122011218,1,122.68,121.78,0002,1,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336933,348400.00
04/03/2019 20:15,2,0.170,ALERT,213.29,299.67,60.022,1554336904,"201051344001230","174011545737251",22.30,3.70,0,297.87,341.45,3.9,1.8,0.000,1245719.9,1245719.9,22395,0,0,0,L,1122011218,1,122.23,121.78,0002,1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336935,348401.00
04/03/2019 20:15,2,0.166,ALERT,213.29,326.42,59.996,1554336904,"201051344000646","174011545737251",26.04,3.30,0,296.96,338.74,4.4,2.3,0.000,1238688.6,1238688.6,22546,0,0,0,L,1122011218,1,122.46,121.78,0002,0,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336937,348402.00
04/03/2019 20:15,2,0.170,ACTIVE,213.29,324.32,60.017,1554336904,"201051344000867","174011545737251",26.00,4.50,0,322.21,340.85,4.5,2.4,0.000,1236947.7,1236947.7,46473,0,0,0,L,1122011218,1,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336938,348403.00
04/03/2019 20:15,2,0.176,ACTIVE,213.51,321.91,60.049,1554336904,"201051344000633","174011545737251",25.82,3.70,0,318.00,344.76,4.6,2.5,0.000,1235771.2,1235771.2,46521,0,0,0,L,1122011218,1,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336939,348404.00
04/03/2019 20:15,2,0.229,ACTIVE,213.06,315.30,60.006,1554336904,"201051344000955","174011545737251",22.28,3.70,0,313.20,338.74,5.2,3.0,0.000,1258424.3,1258424.3,22568,0,0,0,L,1122011218,1,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336940,348405.00
04/03/2019 20:15,2,0.188,ACTIVE,213.06,333.93,60.028,1554336904,"201051344000648","174011545737251",26.74,3.00,0,331.53,341.15,5.1,3.0,0.000,1249633.1,1249633.1,46029,0,0,0,L,1122011218,1,121.10,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336941,348406.00
04/03/2019 20:15,2,0.180,ACTIVE,213.51,321.91,60.033,1554336904,"201051344000645","174011545737251",24.25,4.00,0,318.61,341.15,4.4,2.4,0.000,1254413.0,1254413.0,45992,0,0,0,L,1122011218,1,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336942,348407.00
04/03/2019 20:15,2,0.195,ACTIVE,213.06,317.40,60.001,1554336904,"201051344000569","174011545737251",23.02,4.00,0,313.80,341.15,4.6,2.5,0.000,1270449.1,1270449.1,14208,0,0,0,L,1122011218,1,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336943,348408.00
04/03/2019 20:15,2,0.213,ALERT,213.29,299.37,60.006,1554336904,"179051228000119","174011545737251",25.01,6.30,0,296.06,352.87,5.4,3.3,0.000,57615.1,57615.1,14292,0,0,0,L,46974696,1,121.55,123.14,0000,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554336944,348409.00
04/03/2019 20:30,2,0.096,ALERT,212.83,298.77,60.038,1554337804,"201051344000579","174011545737251",29.32,3.00,0,296.96,336.04,2.9,0.9,0.000,1270086.0,1270086.0,14660,0,0,0,L,1122011218,1,121.33,122.01,0100,-2,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1554337806,348410.00
04/03/2019 20:30,2,0.072,ALERT,213.06,296.96,60.033,1554337804,"201051344001025","174011545737251",29.22,2.00,0,294.86,336.34,2.2,0.2,0.000,1252534.7,1252534.7,22588,0,0,0,L,1122011218,1,121.78,122.01,0100,-1,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1554337808,348411.00
04/03/2019 20:30,2,0.129,ALERT,213.06,297.87,59.996,1554337804,"201051344001093","174011545737251",27.89,3.30,0,295.46,309.59,3.7,1.6,0.000,1236634.6,1236634.6,22612,0,0,0,L,1122011218,1,122.01,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1554337810,348412.00
04/03/2019 20:30,2,0.092,ALERT,212.83,298.17,60.033,1554337804,"201051344000458","174011545737251",28.71,3.70,0,296.06,336.64,2.7,0.7,0.000,1253509.6,1253509.6,14401,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1554337812,348413.00
04/03/2019 20:30,2,0.107,ALERT,213.06,298.17,60.006,1554337804,"201051344000890","174011545737251",29.18,3.30,0,296.06,335.14,3.2,1.2,0.000,1251124.0,1251124.0,22536,0,0,0,L,1122011218,1,122.46,121.33,0100,2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1554337814,348414.00
04/03/2019 20:30,2,0.061,ALERT,212.61,297.87,60.022,1554337804,"201051344000988","174011545737251",18.89,2.50,0,293.66,299.67,1.2,0.0,0.000,969211.3,969211.3,14721,0,0,0,L,1122011218,1,121.10,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1554337816,348415.00
04/03/2019 20:30,2,0.078,ALERT,213.51,298.47,60.028,1554337804,"201051344000582","174011545737251",28.75,2.00,0,296.36,335.44,2.3,0.3,0.000,1230375.2,1230375.2,22507,0,0,0,L,1122011218,1,122.23,122.23,0100,0,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1554337818,348416.00
04/03/2019 20:30,2,0.076,ALERT,212.83,298.77,60.022,1554337804,"201051344000868","174011545737251",28.51,2.50,0,296.66,337.84,2.2,0.2,0.000,1238612.3,1238612.3,46455,0,0,0,L,1122011218,1,121.10,122.68,0100,-1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1554337819,348417.00
04/03/2019 20:30,2,0.086,ALERT,213.29,298.77,60.075,1554337804,"201051344000576","174011545737251",27.77,2.50,0,296.36,335.74,2.4,0.4,0.000,1256818.9,1256818.9,18486,0,0,0,L,1122011218,1,121.78,122.23,0100,-1,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1554337821,348418.00
04/03/2019 20:30,2,0.055,ALERT,212.83,298.17,60.017,1554337804,"201051344001158","174011545737251",28.78,1.50,0,295.16,336.34,1.7,0.0,0.000,1233659.6,1233659.6,14712,0,0,0,L,1122011218,1,121.10,122.23,0100,1,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1554337823,348419.00
04/03/2019 20:30,2,0.064,ALERT,213.29,296.96,60.038,1554337804,"201051344000917","174011545737251",28.17,3.70,0,293.96,313.20,1.9,0.0,0.000,1248480.6,1248480.6,22381,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1554337825,348420.00
04/03/2019 20:30,2,0.135,ALERT,213.51,297.26,60.028,1554337804,"201051344000417","174011545737251",18.27,2.50,0,294.86,300.87,2.5,0.5,0.000,1003846.7,1003846.7,22574,0,0,0,L,1122011218,1,122.01,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1554337827,348421.00
04/03/2019 20:30,2,0.068,ALERT,213.51,297.87,60.043,1554337804,"201051344000685","174011545737251",28.55,2.50,0,295.46,335.74,2.0,0.0,0.000,1252986.3,1252986.3,22593,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1554337829,348422.00
04/03/2019 20:30,2,0.072,ALERT,213.29,297.26,60.033,1554337804,"201051344000651","174011545737251",21.01,1.50,0,294.86,335.44,2.0,0.0,0.000,1245695.0,1245695.0,22571,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1554337831,348423.00
04/03/2019 20:30,2,0.082,ALERT,212.38,298.47,60.043,1554337804,"201051344000594","174011545737251",29.34,3.30,0,295.76,335.44,2.5,0.5,0.000,1259465.4,1259465.4,46397,0,0,0,L,1122011218,1,121.10,122.01,0100,-1,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1554337832,348424.00
04/03/2019 20:30,2,0.078,ALERT,213.06,298.17,60.049,1554337804,"201051344000469","174011545737251",24.49,1.50,0,294.86,333.93,2.3,0.3,0.000,1238145.6,1238145.6,14690,0,0,0,L,1122011218,1,120.88,122.91,0100,-1,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1554337834,348425.00
04/03/2019 20:30,2,0.066,ALERT,213.51,298.17,60.033,1554337804,"201051344000585","174011545737251",28.84,2.50,0,295.16,338.14,2.0,0.0,0.000,1258717.1,1258717.1,22625,0,0,0,L,1122011218,1,121.78,122.46,0100,-1,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1554337836,348426.00
04/03/2019 20:30,2,0.070,ALERT,213.51,298.17,60.043,1554337804,"201051344000853","174011545737251",25.58,2.50,0,296.06,335.44,1.8,0.0,0.000,1261539.3,1261539.3,14289,0,0,0,L,1122011218,1,121.78,122.68,0100,1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1554337838,348427.00
04/03/2019 20:30,2,0.059,ALERT,213.51,298.17,60.038,1554337804,"201051344001145","174011545737251",28.67,2.00,0,295.76,332.43,1.8,0.0,0.000,1261326.0,1261326.0,22540,0,0,0,L,1122011218,1,122.23,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1554337840,348428.00
04/03/2019 20:30,2,0.094,ALERT,213.51,297.87,60.028,1554337804,"201051344000438","174011545737251",28.69,2.50,0,295.76,334.54,2.8,0.7,0.000,1254004.2,1254004.2,22576,0,0,0,L,1122011218,1,122.46,122.01,0100,1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1554337842,348429.00
04/03/2019 20:30,2,0.072,ALERT,212.83,297.87,60.028,1554337804,"201051344001135","174011545737251",29.12,2.50,0,295.46,336.04,2.2,0.2,0.000,1240982.8,1240982.8,22530,0,0,0,L,1122011218,1,122.01,121.78,0100,1,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1554337843,348430.00
04/03/2019 20:30,2,0.072,ALERT,212.83,298.47,60.028,1554337804,"201051344000983","174011545737251",28.47,2.50,0,296.06,334.54,2.1,0.1,0.000,1259705.4,1259705.4,14291,0,0,0,L,1122011218,1,121.33,122.23,0100,1,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1554337845,348431.00
04/03/2019 20:30,2,0.066,ALERT,213.29,297.57,60.043,1554337804,"201051344001203","174011545737251",27.95,2.50,0,295.16,336.64,1.9,0.0,0.000,1248700.9,1248700.9,22584,0,0,0,L,1122011218,1,122.68,121.78,0100,-1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1554337847,348432.00
04/03/2019 20:30,2,0.072,ALERT,213.29,298.47,60.043,1554337804,"201051344001230","174011545737251",27.61,2.50,0,295.76,301.77,2.1,0.1,0.000,1245720.0,1245720.0,22397,0,0,0,L,1122011218,1,122.46,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1554337849,348433.00
04/03/2019 20:30,2,0.057,ALERT,212.83,297.87,60.033,1554337804,"201051344000646","174011545737251",27.93,2.00,0,294.86,334.24,1.6,0.0,0.000,1238688.7,1238688.7,22548,0,0,0,L,1122011218,1,122.23,121.78,0100,-1,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1554337851,348434.00
04/03/2019 20:30,2,0.078,ALERT,213.06,297.87,60.043,1554337804,"201051344000867","174011545737251",27.81,3.30,0,294.86,334.54,2.2,0.2,0.000,1236947.9,1236947.9,46474,0,0,0,L,1122011218,1,121.78,122.23,0100,1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1554337853,348435.00
04/03/2019 20:30,2,0.076,ALERT,213.51,298.17,60.059,1554337804,"201051344000633","174011545737251",28.47,2.50,0,293.96,333.93,2.2,0.2,0.000,1235771.4,1235771.4,46522,0,0,0,L,1122011218,1,122.01,122.91,0100,2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1554337854,348436.00
04/03/2019 20:30,2,0.094,ALERT,212.83,297.87,60.054,1554337804,"201051344000955","174011545737251",28.55,2.50,0,295.46,337.84,2.7,0.7,0.000,1258424.6,1258424.6,22569,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1554337856,348437.00
04/03/2019 20:30,2,0.088,ALERT,213.06,297.57,60.049,1554337804,"201051344000648","174011545737251",28.80,2.00,0,295.16,337.24,2.6,0.6,0.000,1249633.4,1249633.4,46030,0,0,0,L,1122011218,1,121.10,122.68,0100,-1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1554337858,348438.00
04/03/2019 20:30,2,0.061,ALERT,213.06,297.87,60.033,1554337804,"201051344000645","174011545737251",29.00,3.00,0,295.76,337.24,1.8,0.0,0.000,1254413.2,1254413.2,45993,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1554337860,348439.00
04/03/2019 20:30,2,0.084,ALERT,212.83,298.47,60.054,1554337804,"201051344000569","174011545737251",28.98,3.00,0,296.66,336.94,2.5,0.5,0.000,1270449.4,1270449.4,14209,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1554337862,348440.00
04/03/2019 20:30,2,0.000,ALERT,213.06,297.87,60.017,1554337804,"179051228000119","174011545737251",0.00,4.50,0,294.86,299.67,0.0,0.0,0.000,57615.6,57615.6,14294,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554337864,348441.00
04/03/2019 20:45,2,0.000,ALERT,212.38,297.57,59.996,1554338705,"201051344000579","174011545737251",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,1270086.0,1270086.0,14662,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1554338708,348442.00
04/03/2019 20:45,2,0.000,ALERT,212.16,296.36,59.985,1554338705,"201051344001025","174011545737251",0.00,1.00,0,295.16,300.27,0.0,0.0,0.000,1252534.7,1252534.7,22590,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1554338709,348443.00
04/03/2019 20:45,2,0.000,ALERT,212.16,296.96,59.980,1554338705,"201051344001093","174011545737251",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,1236634.7,1236634.7,22614,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1554338711,348444.00
04/03/2019 20:45,2,0.000,ALERT,212.16,297.26,60.001,1554338705,"201051344000458","174011545737251",0.00,3.00,0,295.46,300.27,0.0,0.0,0.000,1253509.6,1253509.6,14403,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1554338713,348445.00
04/03/2019 20:45,2,0.000,ALERT,212.38,297.57,60.012,1554338705,"201051344000890","174011545737251",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,1251124.0,1251124.0,22538,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1554338715,348446.00
04/03/2019 20:45,2,0.000,ALERT,212.16,296.66,60.006,1554338705,"201051344000988","174011545737251",0.00,1.50,0,293.06,299.37,0.0,0.0,0.000,969211.3,969211.3,14723,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1554338717,348447.00
04/03/2019 20:45,2,0.000,ALERT,212.83,297.87,60.017,1554338705,"201051344000582","174011545737251",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,1230375.2,1230375.2,22509,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1554338719,348448.00
04/03/2019 20:45,2,0.000,ALERT,212.16,297.87,60.006,1554338705,"201051344000868","174011545737251",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,1238612.3,1238612.3,46457,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1554338721,348449.00
04/03/2019 20:45,2,0.000,ALERT,212.83,297.57,59.996,1554338705,"201051344000576","174011545737251",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,1256818.9,1256818.9,18488,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1554338722,348450.00
04/03/2019 20:45,2,0.000,ALERT,212.38,297.26,60.006,1554338705,"201051344001158","174011545737251",0.00,1.00,0,295.16,299.37,0.0,0.0,0.000,1233659.6,1233659.6,14714,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1554338724,348451.00
04/03/2019 20:45,2,0.000,ALERT,212.38,296.36,59.990,1554338705,"201051344000917","174011545737251",0.00,3.00,0,294.26,299.07,0.0,0.0,0.000,1248480.6,1248480.6,22383,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1554338726,348452.00
04/03/2019 20:45,2,0.000,ALERT,212.61,296.36,59.990,1554338705,"201051344000417","174011545737251",0.00,1.50,0,295.16,299.07,0.0,0.0,0.000,1003846.7,1003846.7,22576,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1554338728,348453.00
04/03/2019 20:45,2,0.000,ALERT,212.61,296.96,60.006,1554338705,"201051344000685","174011545737251",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,1252986.3,1252986.3,22595,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1554338730,348454.00
04/03/2019 20:45,2,0.000,ALERT,212.38,296.06,59.996,1554338705,"201051344000651","174011545737251",0.00,0.50,0,295.16,299.37,0.0,0.0,0.000,1245695.0,1245695.0,22573,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1554338732,348455.00
04/03/2019 20:45,2,0.000,ALERT,212.16,297.87,59.985,1554338705,"201051344000594","174011545737251",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,1259465.4,1259465.4,46399,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1554338733,348456.00
04/03/2019 20:45,2,0.000,ALERT,212.61,297.26,60.012,1554338705,"201051344000469","174011545737251",0.00,0.50,0,294.86,299.67,0.0,0.0,0.000,1238145.6,1238145.6,14692,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1554338735,348457.00
04/03/2019 20:45,2,0.000,ALERT,212.38,296.96,60.028,1554338705,"201051344000585","174011545737251",0.00,1.50,0,295.16,299.37,0.0,0.0,0.000,1258717.1,1258717.1,22627,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1554338737,348458.00
04/03/2019 20:45,2,0.000,ALERT,213.06,297.26,60.033,1554338705,"201051344000853","174011545737251",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,1261539.3,1261539.3,14291,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1554338739,348459.00
04/03/2019 20:45,2,0.000,ALERT,212.38,296.96,60.006,1554338705,"201051344001145","174011545737251",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,1261326.0,1261326.0,22542,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1554338741,348460.00
04/03/2019 20:45,2,0.000,ALERT,212.38,296.66,60.012,1554338705,"201051344000438","174011545737251",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,1254004.2,1254004.2,22578,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1554338743,348461.00
04/03/2019 20:45,2,0.000,ALERT,211.93,296.96,60.017,1554338705,"201051344001135","174011545737251",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,1240982.8,1240982.8,22532,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1554338744,348462.00
04/03/2019 20:45,2,0.000,ALERT,212.16,297.26,59.996,1554338705,"201051344000983","174011545737251",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,1259705.4,1259705.4,14293,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1554338746,348463.00
04/03/2019 20:45,2,0.000,ALERT,212.16,296.66,60.012,1554338705,"201051344001203","174011545737251",0.00,1.50,0,295.46,301.17,0.0,0.0,0.000,1248700.9,1248700.9,22586,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1554338748,348464.00
04/03/2019 20:45,2,0.000,ALERT,212.16,297.26,59.969,1554338705,"201051344001230","174011545737251",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,1245720.0,1245720.0,22399,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554338750,348465.00
04/03/2019 20:45,2,0.000,ALERT,211.70,296.36,59.980,1554338705,"201051344000646","174011545737251",0.00,1.00,0,295.16,299.37,0.0,0.0,0.000,1238688.7,1238688.7,22550,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1554338752,348466.00
04/03/2019 20:45,2,0.000,ALERT,212.61,297.26,60.006,1554338705,"201051344000867","174011545737251",0.00,2.50,0,294.86,300.27,0.0,0.0,0.000,1236947.9,1236947.9,46476,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1554338754,348467.00
04/03/2019 20:45,2,0.000,ALERT,212.83,297.26,59.985,1554338705,"201051344000633","174011545737251",0.00,1.50,0,293.96,299.07,0.0,0.0,0.000,1235771.4,1235771.4,46524,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1554338756,348468.00
04/03/2019 20:45,2,0.000,ALERT,211.70,296.66,59.985,1554338705,"201051344000955","174011545737251",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,1258424.6,1258424.6,22571,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1554338758,348469.00
04/03/2019 20:45,2,0.000,ALERT,212.38,296.66,59.996,1554338705,"201051344000648","174011545737251",0.00,1.00,0,294.56,299.37,0.0,0.0,0.000,1249633.4,1249633.4,46032,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1554338759,348470.00
04/03/2019 20:45,2,0.000,ALERT,212.61,297.26,60.006,1554338705,"201051344000645","174011545737251",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,1254413.2,1254413.2,45995,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1554338761,348471.00
04/03/2019 20:45,2,0.000,ALERT,212.38,298.17,60.012,1554338705,"201051344000569","174011545737251",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,1270449.4,1270449.4,14211,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1554338763,348472.00
04/03/2019 20:45,2,0.000,ALERT,212.61,296.96,59.996,1554338705,"179051228000119","174011545737251",0.00,3.70,0,294.26,299.37,0.0,0.0,0.000,57615.6,57615.6,14296,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554338765,348473.00
04/03/2019 21:00,2,0.000,ALERT,211.48,297.26,60.022,1554339604,"201051344000579","174011545737251",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,1270086.0,1270086.0,14664,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554339606,348474.00
04/03/2019 21:00,2,0.000,ALERT,211.03,294.86,60.022,1554339604,"201051344001025","174011545737251",0.00,0.00,0,293.96,299.37,0.0,0.0,0.000,1252534.7,1252534.7,22592,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554339608,348475.00
04/03/2019 21:00,2,0.000,ALERT,211.03,295.46,60.028,1554339604,"201051344001093","174011545737251",0.00,1.50,0,294.26,298.47,0.0,0.0,0.000,1236634.7,1236634.7,22616,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554339610,348476.00
04/03/2019 21:00,2,0.000,ALERT,211.48,296.66,60.075,1554339604,"201051344000458","174011545737251",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,1253509.6,1253509.6,14405,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554339611,348477.00
04/03/2019 21:00,2,0.000,ALERT,211.03,295.76,60.022,1554339604,"201051344000890","174011545737251",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,1251124.0,1251124.0,22540,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554339613,348478.00
04/03/2019 21:00,2,0.000,ALERT,211.48,296.36,60.028,1554339604,"201051344000988","174011545737251",0.00,1.00,0,292.76,298.77,0.0,0.0,0.000,969211.3,969211.3,14725,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554339615,348479.00
04/03/2019 21:00,2,0.000,ALERT,211.48,296.36,60.070,1554339604,"201051344000582","174011545737251",0.00,0.50,0,295.46,299.37,0.0,0.0,0.000,1230375.2,1230375.2,22511,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554339617,348480.00
04/03/2019 21:00,2,0.000,ALERT,211.48,296.96,60.022,1554339604,"201051344000868","174011545737251",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,1238612.3,1238612.3,46459,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554339619,348481.00
04/03/2019 21:00,2,0.000,ALERT,212.16,296.96,60.033,1554339604,"201051344000576","174011545737251",0.00,1.00,0,295.46,299.37,0.0,0.0,0.000,1256818.9,1256818.9,18490,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554339621,348482.00
04/03/2019 21:00,2,0.000,ALERT,211.70,296.36,60.049,1554339604,"201051344001158","174011545737251",0.00,0.00,0,294.86,298.77,0.0,0.0,0.000,1233659.6,1233659.6,14716,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554339623,348483.00
04/03/2019 21:00,2,0.000,ALERT,211.25,294.86,60.033,1554339604,"201051344000917","174011545737251",0.00,2.00,0,293.06,298.17,0.0,0.0,0.000,1248480.6,1248480.6,22385,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554339624,348484.00
04/03/2019 21:00,2,0.000,ALERT,211.25,294.56,60.022,1554339604,"201051344000417","174011545737251",0.00,0.50,0,293.96,298.17,0.0,0.0,0.000,1003846.7,1003846.7,22578,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554339626,348485.00
04/03/2019 21:00,2,0.000,ALERT,211.25,295.16,60.028,1554339604,"201051344000685","174011545737251",0.00,1.00,0,294.26,298.77,0.0,0.0,0.000,1252986.3,1252986.3,22597,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554339628,348486.00
04/03/2019 21:00,2,0.000,ALERT,211.03,294.56,59.975,1554339604,"201051344000651","174011545737251",0.00,-0.50,0,293.66,298.17,0.0,0.0,0.000,1245695.0,1245695.0,22575,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554339630,348487.00
04/03/2019 21:00,2,0.000,ALERT,211.25,297.26,60.022,1554339604,"201051344000594","174011545737251",0.00,1.50,0,295.16,299.37,0.0,0.0,0.000,1259465.4,1259465.4,46401,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554339632,348488.00
04/03/2019 21:00,2,0.000,ALERT,211.70,296.66,60.017,1554339604,"201051344000469","174011545737251",0.00,0.00,0,294.26,298.77,0.0,0.0,0.000,1238145.6,1238145.6,14694,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554339634,348489.00
04/03/2019 21:00,2,0.000,ALERT,211.25,295.46,60.012,1554339604,"201051344000585","174011545737251",0.00,1.00,0,293.96,299.07,0.0,0.0,0.000,1258717.1,1258717.1,22629,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554339635,348490.00
04/03/2019 21:00,2,0.000,ALERT,212.16,296.36,60.012,1554339604,"201051344000853","174011545737251",0.00,0.50,0,295.16,299.07,0.0,0.0,0.000,1261539.3,1261539.3,14293,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554339637,348491.00
04/03/2019 21:00,2,0.000,ALERT,211.25,295.46,60.017,1554339604,"201051344001145","174011545737251",0.00,0.50,0,294.86,299.37,0.0,0.0,0.000,1261326.0,1261326.0,22544,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554339639,348492.00
04/03/2019 21:00,2,0.000,ALERT,211.48,295.46,60.012,1554339604,"201051344000438","174011545737251",0.00,0.50,0,294.56,299.07,0.0,0.0,0.000,1254004.2,1254004.2,22580,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554339641,348493.00
04/03/2019 21:00,2,0.000,ALERT,210.80,295.46,59.969,1554339604,"201051344001135","174011545737251",0.00,0.50,0,294.56,299.07,0.0,0.0,0.000,1240982.8,1240982.8,22534,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554339643,348494.00
04/03/2019 21:00,2,0.000,ALERT,211.70,297.26,60.017,1554339604,"201051344000983","174011545737251",0.00,1.00,0,295.16,299.37,0.0,0.0,0.000,1259705.4,1259705.4,14295,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554339644,348495.00
04/03/2019 21:00,2,0.000,ALERT,211.03,294.86,60.017,1554339604,"201051344001203","174011545737251",0.00,0.50,0,294.26,300.27,0.0,0.0,0.000,1248700.9,1248700.9,22588,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554339646,348496.00
04/03/2019 21:00,2,0.000,ALERT,211.03,295.46,60.012,1554339604,"201051344001230","174011545737251",0.00,0.50,0,294.56,298.77,0.0,0.0,0.000,1245720.0,1245720.0,22401,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554339648,348497.00
04/03/2019 21:00,2,0.000,ALERT,210.80,295.16,59.985,1554339604,"201051344000646","174011545737251",0.00,0.50,0,293.66,298.47,0.0,0.0,0.000,1238688.7,1238688.7,22552,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554339650,348498.00
04/03/2019 21:00,2,0.000,ALERT,211.93,296.36,60.012,1554339604,"201051344000867","174011545737251",0.00,2.00,0,294.86,299.67,0.0,0.0,0.000,1236947.9,1236947.9,46478,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554339652,348499.00
04/03/2019 21:00,2,0.000,ALERT,212.38,296.36,60.012,1554339604,"201051344000633","174011545737251",0.00,0.50,0,293.66,298.77,0.0,0.0,0.000,1235771.4,1235771.4,46526,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554339654,348500.00
04/03/2019 21:00,2,0.000,ALERT,210.57,295.46,60.065,1554339604,"201051344000955","174011545737251",0.00,1.00,0,294.26,298.47,0.0,0.0,0.000,1258424.6,1258424.6,22573,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554339655,348501.00
04/03/2019 21:00,2,0.000,ALERT,211.70,296.06,60.001,1554339604,"201051344000648","174011545737251",0.00,0.00,0,294.86,299.37,0.0,0.0,0.000,1249633.4,1249633.4,46034,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554339657,348502.00
