ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2019 21:00,2,0.000,ALERT,212.16,296.66,60.017,1554339604,"201051344000645","174011545737251",0.00,1.50,0,295.46,299.37,0.0,0.0,0.000,1254413.2,1254413.2,45997,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554339659,348503.00
04/03/2019 21:00,2,0.000,ALERT,211.70,297.26,60.006,1554339604,"201051344000569","174011545737251",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,1270449.4,1270449.4,14213,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554339661,348504.00
04/03/2019 21:00,2,0.000,ALERT,211.93,296.36,60.033,1554339604,"179051228000119","174011545737251",0.00,3.00,0,293.36,298.47,0.0,0.0,0.000,57615.6,57615.6,14298,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554339663,348505.00
04/03/2019 21:15,2,0.000,ALERT,212.61,298.77,59.975,1554340504,"201051344000579","174011545737251",0.00,0.50,0,295.16,299.97,0.0,0.0,0.000,1270086.0,1270086.0,14666,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554340507,348506.00
04/03/2019 21:15,2,0.000,ALERT,212.16,296.36,60.006,1554340504,"201051344001025","174011545737251",0.00,-0.50,0,293.06,299.07,0.0,0.0,0.000,1252534.7,1252534.7,22594,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554340508,348507.00
04/03/2019 21:15,2,0.000,ALERT,212.38,296.96,60.006,1554340504,"201051344001093","174011545737251",0.00,1.00,0,293.66,298.47,0.0,0.0,0.000,1236634.7,1236634.7,22618,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554340510,348508.00
04/03/2019 21:15,2,0.000,ALERT,212.38,298.17,60.033,1554340504,"201051344000458","174011545737251",0.00,2.00,0,294.86,299.97,0.0,0.0,0.000,1253509.6,1253509.6,14407,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554340512,348509.00
04/03/2019 21:15,2,0.000,ALERT,212.16,297.26,60.022,1554340504,"201051344000890","174011545737251",0.00,0.50,0,293.96,299.37,0.0,0.0,0.000,1251124.0,1251124.0,22542,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554340514,348510.00
04/03/2019 21:15,2,0.000,ALERT,212.38,298.17,60.017,1554340504,"201051344000988","174011545737251",0.00,0.50,0,291.85,299.07,0.0,0.0,0.000,969211.3,969211.3,14727,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554340516,348511.00
04/03/2019 21:15,2,0.000,ALERT,212.83,297.87,60.065,1554340504,"201051344000582","174011545737251",0.00,-0.50,0,294.56,299.37,0.0,0.0,0.000,1230375.2,1230375.2,22513,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554340518,348512.00
04/03/2019 21:15,2,0.000,ALERT,212.38,298.77,60.022,1554340504,"201051344000868","174011545737251",0.00,0.50,0,295.16,300.27,0.0,0.0,0.000,1238612.3,1238612.3,46461,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554340519,348513.00
04/03/2019 21:15,2,0.000,ALERT,212.83,299.07,60.012,1554340504,"201051344000576","174011545737251",0.00,0.50,0,294.86,299.67,0.0,0.0,0.000,1256818.9,1256818.9,18492,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554340521,348514.00
04/03/2019 21:15,2,0.000,ALERT,212.61,298.47,60.049,1554340504,"201051344001158","174011545737251",0.00,-0.50,0,294.26,299.37,0.0,0.0,0.000,1233659.6,1233659.6,14718,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554340523,348515.00
04/03/2019 21:15,2,0.000,ALERT,212.38,296.36,59.985,1554340504,"201051344000917","174011545737251",0.00,1.50,0,291.85,298.17,0.0,0.0,0.000,1248480.6,1248480.6,22387,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554340525,348516.00
04/03/2019 21:15,2,0.000,ALERT,212.38,296.36,60.022,1554340504,"201051344000417","174011545737251",0.00,0.00,0,292.46,298.17,0.0,0.0,0.000,1003846.7,1003846.7,22580,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554340527,348517.00
04/03/2019 21:15,2,0.000,ALERT,212.61,296.66,60.017,1554340504,"201051344000685","174011545737251",0.00,0.00,0,293.36,298.77,0.0,0.0,0.000,1252986.3,1252986.3,22599,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554340528,348518.00
04/03/2019 21:15,2,0.000,ALERT,212.38,295.76,60.054,1554340504,"201051344000651","174011545737251",0.00,-1.00,0,292.76,297.87,0.0,0.0,0.000,1245695.0,1245695.0,22577,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554340530,348519.00
04/03/2019 21:15,2,0.000,ALERT,212.16,298.77,60.033,1554340504,"201051344000594","174011545737251",0.00,0.50,0,294.56,299.97,0.0,0.0,0.000,1259465.4,1259465.4,46403,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554340532,348520.00
04/03/2019 21:15,2,0.000,ALERT,212.61,298.47,60.022,1554340504,"201051344000469","174011545737251",0.00,-0.50,0,293.36,299.37,0.0,0.0,0.000,1238145.6,1238145.6,14696,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554340534,348521.00
04/03/2019 21:15,2,0.000,ALERT,212.38,296.96,60.022,1554340504,"201051344000585","174011545737251",0.00,0.50,0,292.76,298.77,0.0,0.0,0.000,1258717.1,1258717.1,22631,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554340536,348522.00
04/03/2019 21:15,2,0.000,ALERT,213.06,298.17,60.033,1554340504,"201051344000853","174011545737251",0.00,0.00,0,294.86,299.97,0.0,0.0,0.000,1261539.3,1261539.3,14295,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554340538,348523.00
04/03/2019 21:15,2,0.000,ALERT,212.61,296.96,60.022,1554340504,"201051344001145","174011545737251",0.00,0.00,0,293.96,299.07,0.0,0.0,0.000,1261326.0,1261326.0,22546,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554340540,348524.00
04/03/2019 21:15,2,0.000,ALERT,212.38,296.66,60.054,1554340504,"201051344000438","174011545737251",0.00,-0.50,0,293.66,298.77,0.0,0.0,0.000,1254004.2,1254004.2,22582,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554340541,348525.00
04/03/2019 21:15,2,0.000,ALERT,211.93,296.96,60.017,1554340504,"201051344001135","174011545737251",0.00,0.00,0,293.66,299.07,0.0,0.0,0.000,1240982.8,1240982.8,22536,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554340543,348526.00
04/03/2019 21:15,2,0.000,ALERT,212.38,298.47,60.017,1554340504,"201051344000983","174011545737251",0.00,0.50,0,294.86,299.97,0.0,0.0,0.000,1259705.4,1259705.4,14297,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554340545,348527.00
04/03/2019 21:15,2,0.000,ALERT,212.38,296.66,60.038,1554340504,"201051344001203","174011545737251",0.00,-0.50,0,293.06,299.97,0.0,0.0,0.000,1248700.9,1248700.9,22590,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554340547,348528.00
04/03/2019 21:15,2,0.000,ALERT,212.16,296.96,60.017,1554340504,"201051344001230","174011545737251",0.00,0.00,0,293.66,299.07,0.0,0.0,0.000,1245720.0,1245720.0,22403,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554340549,348529.00
04/03/2019 21:15,2,0.000,ALERT,211.93,296.66,59.975,1554340504,"201051344000646","174011545737251",0.00,-0.50,0,292.76,298.47,0.0,0.0,0.000,1238688.7,1238688.7,22554,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554340550,348530.00
04/03/2019 21:15,2,0.000,ALERT,212.61,297.26,60.022,1554340504,"201051344000867","174011545737251",0.00,1.00,0,293.96,299.67,0.0,0.0,0.000,1236947.9,1236947.9,46480,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554340553,348531.00
04/03/2019 21:15,2,0.000,ALERT,213.06,297.87,60.033,1554340504,"201051344000633","174011545737251",0.00,0.00,0,293.06,299.07,0.0,0.0,0.000,1235771.4,1235771.4,46528,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554340555,348532.00
04/03/2019 21:15,2,0.000,ALERT,211.93,296.66,59.990,1554340504,"201051344000955","174011545737251",0.00,0.00,0,293.36,298.77,0.0,0.0,0.000,1258424.6,1258424.6,22575,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554340557,348533.00
04/03/2019 21:15,2,0.000,ALERT,212.38,297.26,60.017,1554340504,"201051344000648","174011545737251",0.00,-0.50,0,294.26,299.37,0.0,0.0,0.000,1249633.4,1249633.4,46036,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554340559,348534.00
04/03/2019 21:15,2,0.000,ALERT,212.83,297.87,60.033,1554340504,"201051344000645","174011545737251",0.00,1.00,0,295.16,299.67,0.0,0.0,0.000,1254413.2,1254413.2,45999,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554340560,348535.00
04/03/2019 21:15,2,0.000,ALERT,212.38,298.47,60.028,1554340504,"201051344000569","174011545737251",0.00,0.50,0,295.46,300.57,0.0,0.0,0.000,1270449.4,1270449.4,14215,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554340562,348536.00
04/03/2019 21:15,2,0.000,ALERT,212.83,297.57,60.022,1554340504,"179051228000119","174011545737251",0.00,2.50,0,293.36,299.07,0.0,0.0,0.000,57615.6,57615.6,14300,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554340564,348537.00
04/03/2019 21:30,2,0.000,ALERT,211.93,298.77,60.017,1554341406,"201051344000579","174011545737251",0.00,0.00,0,296.96,300.27,0.0,0.0,0.000,1270086.0,1270086.0,14668,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554341408,348538.00
04/03/2019 21:30,2,0.000,ALERT,211.03,294.86,60.012,1554341406,"201051344001025","174011545737251",0.00,-1.00,0,293.96,299.07,0.0,0.0,0.000,1252534.7,1252534.7,22596,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554341410,348539.00
04/03/2019 21:30,2,0.000,ALERT,211.25,295.46,60.006,1554341406,"201051344001093","174011545737251",0.00,0.50,0,293.96,298.17,0.0,0.0,0.000,1236634.7,1236634.7,22620,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554341412,348540.00
04/03/2019 21:30,2,0.000,ALERT,211.93,297.87,60.012,1554341406,"201051344000458","174011545737251",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,1253509.6,1253509.6,14409,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554341414,348541.00
04/03/2019 21:30,2,0.000,ALERT,211.03,296.06,60.038,1554341406,"201051344000890","174011545737251",0.00,0.00,0,294.86,299.37,0.0,0.0,0.000,1251124.0,1251124.0,22544,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554341415,348542.00
04/03/2019 21:30,2,0.000,ALERT,211.70,297.87,60.001,1554341406,"201051344000988","174011545737251",0.00,0.00,0,293.66,299.37,0.0,0.0,0.000,969211.3,969211.3,14729,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554341417,348543.00
04/03/2019 21:30,2,0.000,ALERT,211.70,296.66,60.006,1554341406,"201051344000582","174011545737251",0.00,-1.00,0,294.86,299.37,0.0,0.0,0.000,1230375.2,1230375.2,22515,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554341419,348544.00
04/03/2019 21:30,2,0.000,ALERT,211.93,298.47,60.012,1554341406,"201051344000868","174011545737251",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,1238612.3,1238612.3,46463,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554341421,348545.00
04/03/2019 21:30,2,0.000,ALERT,212.38,298.47,59.969,1554341406,"201051344000576","174011545737251",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,1256818.9,1256818.9,18494,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554341423,348546.00
04/03/2019 21:30,2,0.000,ALERT,212.16,297.87,60.054,1554341406,"201051344001158","174011545737251",0.00,-1.00,0,295.76,299.67,0.0,0.0,0.000,1233659.6,1233659.6,14720,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554341425,348547.00
04/03/2019 21:30,2,0.000,ALERT,211.25,295.16,60.012,1554341406,"201051344000917","174011545737251",0.00,1.00,0,292.76,297.87,0.0,0.0,0.000,1248480.6,1248480.6,22389,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554341426,348548.00
04/03/2019 21:30,2,0.000,ALERT,211.25,294.86,60.017,1554341406,"201051344000417","174011545737251",0.00,-1.00,0,293.66,297.87,0.0,0.0,0.000,1003846.7,1003846.7,22582,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554341428,348549.00
04/03/2019 21:30,2,0.000,ALERT,211.48,295.16,59.985,1554341406,"201051344000685","174011545737251",0.00,-0.50,0,293.96,298.47,0.0,0.0,0.000,1252986.3,1252986.3,22601,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554341430,348550.00
04/03/2019 21:30,2,0.000,ALERT,211.03,294.56,60.006,1554341406,"201051344000651","174011545737251",0.00,-1.50,0,293.66,297.87,0.0,0.0,0.000,1245695.0,1245695.0,22579,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554341432,348551.00
04/03/2019 21:30,2,0.000,ALERT,211.48,298.17,60.012,1554341406,"201051344000594","174011545737251",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,1259465.4,1259465.4,46405,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554341434,348552.00
04/03/2019 21:30,2,0.000,ALERT,211.93,297.57,59.980,1554341406,"201051344000469","174011545737251",0.00,-1.00,0,295.16,299.67,0.0,0.0,0.000,1238145.6,1238145.6,14698,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554341436,348553.00
04/03/2019 21:30,2,0.000,ALERT,211.03,295.46,60.022,1554341406,"201051344000585","174011545737251",0.00,0.00,0,293.66,298.17,0.0,0.0,0.000,1258717.1,1258717.1,22633,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554341438,348554.00
04/03/2019 21:30,2,0.000,ALERT,212.38,297.57,59.985,1554341406,"201051344000853","174011545737251",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,1261539.3,1261539.3,14297,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554341439,348555.00
04/03/2019 21:30,2,0.000,ALERT,211.25,295.46,60.022,1554341406,"201051344001145","174011545737251",0.00,-0.50,0,294.56,299.07,0.0,0.0,0.000,1261326.0,1261326.0,22548,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554341441,348556.00
04/03/2019 21:30,2,0.000,ALERT,211.25,295.46,60.028,1554341406,"201051344000438","174011545737251",0.00,-1.00,0,294.26,298.77,0.0,0.0,0.000,1254004.2,1254004.2,22584,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554341443,348557.00
04/03/2019 21:30,2,0.000,ALERT,210.80,295.46,60.038,1554341406,"201051344001135","174011545737251",0.00,-0.50,0,294.56,299.07,0.0,0.0,0.000,1240982.8,1240982.8,22538,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554341445,348558.00
04/03/2019 21:30,2,0.000,ALERT,211.93,297.87,60.028,1554341406,"201051344000983","174011545737251",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,1259705.4,1259705.4,14299,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554341447,348559.00
04/03/2019 21:30,2,0.000,ALERT,211.25,294.86,60.028,1554341406,"201051344001203","174011545737251",0.00,-1.00,0,293.96,299.97,0.0,0.0,0.000,1248700.9,1248700.9,22592,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554341448,348560.00
04/03/2019 21:30,2,0.000,ALERT,211.03,295.46,60.017,1554341406,"201051344001230","174011545737251",0.00,-0.50,0,294.26,298.77,0.0,0.0,0.000,1245720.0,1245720.0,22405,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554341450,348561.00
04/03/2019 21:30,2,0.000,ALERT,210.80,295.16,60.028,1554341406,"201051344000646","174011545737251",0.00,-1.00,0,293.66,298.17,0.0,0.0,0.000,1238688.7,1238688.7,22556,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554341452,348562.00
04/03/2019 21:30,2,0.000,ALERT,212.16,297.57,60.028,1554341406,"201051344000867","174011545737251",0.00,1.00,0,295.16,299.67,0.0,0.0,0.000,1236947.9,1236947.9,46482,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554341454,348563.00
04/03/2019 21:30,2,0.000,ALERT,212.61,297.26,60.028,1554341406,"201051344000633","174011545737251",0.00,-0.50,0,293.96,299.07,0.0,0.0,0.000,1235771.4,1235771.4,46530,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554341456,348564.00
04/03/2019 21:30,2,0.000,ALERT,210.57,295.16,60.022,1554341406,"201051344000955","174011545737251",0.00,-0.50,0,294.26,298.17,0.0,0.0,0.000,1258424.6,1258424.6,22577,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554341458,348565.00
04/03/2019 21:30,2,0.000,ALERT,211.93,297.26,60.033,1554341406,"201051344000648","174011545737251",0.00,-1.00,0,295.16,299.37,0.0,0.0,0.000,1249633.4,1249633.4,46038,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554341459,348566.00
04/03/2019 21:30,2,0.000,ALERT,212.38,297.87,59.985,1554341406,"201051344000645","174011545737251",0.00,0.50,0,295.76,299.37,0.0,0.0,0.000,1254413.2,1254413.2,46001,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554341461,348567.00
04/03/2019 21:30,2,0.000,ALERT,211.93,298.47,60.043,1554341406,"201051344000569","174011545737251",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,1270449.4,1270449.4,14217,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554341463,348568.00
04/03/2019 21:30,2,0.000,ALERT,212.38,297.57,60.033,1554341406,"179051228000119","174011545737251",0.00,2.00,0,294.26,299.07,0.0,0.0,0.000,57615.6,57615.6,14302,0,0,0,L,46974696,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554341465,348569.00
04/03/2019 21:45,2,0.000,ALERT,212.38,299.07,59.969,1554342304,"201051344000579","174011545737251",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,1270086.0,1270086.0,14670,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554342307,348570.00
04/03/2019 21:45,2,0.000,ALERT,211.48,295.46,59.996,1554342304,"201051344001025","174011545737251",0.00,-1.50,0,293.06,297.87,0.0,0.0,0.000,1252534.7,1252534.7,22598,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554342309,348571.00
04/03/2019 21:45,2,0.000,ALERT,211.48,296.06,60.028,1554342304,"201051344001093","174011545737251",0.00,0.00,0,293.66,297.26,0.0,0.0,0.000,1236634.7,1236634.7,22622,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554342310,348572.00
04/03/2019 21:45,2,0.000,ALERT,212.16,298.47,59.985,1554342304,"201051344000458","174011545737251",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,1253509.6,1253509.6,14411,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554342312,348573.00
04/03/2019 21:45,2,0.000,ALERT,211.48,296.66,59.980,1554342304,"201051344000890","174011545737251",0.00,-0.50,0,293.66,298.17,0.0,0.0,0.000,1251124.0,1251124.0,22546,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554342314,348574.00
04/03/2019 21:45,2,0.000,ALERT,211.93,298.17,59.980,1554342304,"201051344000988","174011545737251",0.00,-0.50,0,293.66,299.37,0.0,0.0,0.000,969211.3,969211.3,14731,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554342316,348575.00
04/03/2019 21:45,2,0.000,ALERT,212.16,296.96,59.990,1554342304,"201051344000582","174011545737251",0.00,-1.50,0,294.86,298.17,0.0,0.0,0.000,1230375.2,1230375.2,22517,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554342318,348576.00
04/03/2019 21:45,2,0.000,ALERT,212.16,299.07,59.948,1554342304,"201051344000868","174011545737251",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,1238612.3,1238612.3,46465,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554342320,348577.00
04/03/2019 21:45,2,0.000,ALERT,212.61,299.07,59.938,1554342304,"201051344000576","174011545737251",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,1256818.9,1256818.9,18496,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554342321,348578.00
04/03/2019 21:45,2,0.000,ALERT,212.38,298.47,59.996,1554342304,"201051344001158","174011545737251",0.00,-1.50,0,295.76,299.37,0.0,0.0,0.000,1233659.6,1233659.6,14722,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554342323,348579.00
04/03/2019 21:45,2,0.000,ALERT,211.70,295.76,59.990,1554342304,"201051344000917","174011545737251",0.00,0.00,0,291.85,296.66,0.0,0.0,0.000,1248480.6,1248480.6,22391,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554342325,348580.00
04/03/2019 21:45,2,0.000,ALERT,211.93,295.46,59.969,1554342304,"201051344000417","174011545737251",0.00,-1.00,0,292.76,296.66,0.0,0.0,0.000,1003846.7,1003846.7,22584,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554342327,348581.00
04/03/2019 21:45,2,0.000,ALERT,211.93,296.06,59.985,1554342304,"201051344000685","174011545737251",0.00,-1.00,0,293.36,297.26,0.0,0.0,0.000,1252986.3,1252986.3,22603,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554342329,348582.00
04/03/2019 21:45,2,0.000,ALERT,211.70,295.16,60.006,1554342304,"201051344000651","174011545737251",0.00,-2.00,0,292.76,296.66,0.0,0.0,0.000,1245695.0,1245695.0,22581,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554342330,348583.00
04/03/2019 21:45,2,0.000,ALERT,211.70,298.77,59.990,1554342304,"201051344000594","174011545737251",0.00,-0.50,0,295.46,299.97,0.0,0.0,0.000,1259465.4,1259465.4,46407,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554342332,348584.00
04/03/2019 21:45,2,0.000,ALERT,212.38,298.17,59.990,1554342304,"201051344000469","174011545737251",0.00,-1.50,0,294.86,299.67,0.0,0.0,0.000,1238145.6,1238145.6,14700,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554342334,348585.00
04/03/2019 21:45,2,0.000,ALERT,211.70,296.36,59.996,1554342304,"201051344000585","174011545737251",0.00,-0.50,0,292.76,297.57,0.0,0.0,0.000,1258717.1,1258717.1,22635,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554342336,348586.00
04/03/2019 21:45,2,0.000,ALERT,212.83,298.17,59.996,1554342304,"201051344000853","174011545737251",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,1261539.3,1261539.3,14299,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554342338,348587.00
04/03/2019 21:45,2,0.000,ALERT,211.93,296.36,59.996,1554342304,"201051344001145","174011545737251",0.00,-1.00,0,293.96,298.17,0.0,0.0,0.000,1261326.0,1261326.0,22550,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554342339,348588.00
04/03/2019 21:45,2,0.000,ALERT,211.70,296.06,60.001,1554342304,"201051344000438","174011545737251",0.00,-1.50,0,293.66,297.87,0.0,0.0,0.000,1254004.2,1254004.2,22586,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554342342,348589.00
04/03/2019 21:45,2,0.000,ALERT,211.25,296.36,60.001,1554342304,"201051344001135","174011545737251",0.00,-1.00,0,293.66,297.87,0.0,0.0,0.000,1240982.8,1240982.8,22540,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554342344,348590.00
04/03/2019 21:45,2,0.000,ALERT,212.16,298.47,60.001,1554342304,"201051344000983","174011545737251",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,1259705.4,1259705.4,14301,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554342346,348591.00
04/03/2019 21:45,2,0.000,ALERT,211.70,296.06,60.001,1554342304,"201051344001203","174011545737251",0.00,-1.50,0,293.06,299.07,0.0,0.0,0.000,1248700.9,1248700.9,22594,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554342347,348592.00
04/03/2019 21:45,2,0.000,ALERT,211.48,296.36,60.038,1554342304,"201051344001230","174011545737251",0.00,-1.00,0,293.66,297.57,0.0,0.0,0.000,1245720.0,1245720.0,22407,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554342349,348593.00
04/03/2019 21:45,2,0.000,ALERT,211.48,296.36,59.990,1554342304,"201051344000646","174011545737251",0.00,-1.50,0,292.76,296.96,0.0,0.0,0.000,1238688.7,1238688.7,22558,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554342351,348594.00
04/03/2019 21:45,2,0.000,ALERT,212.38,297.87,60.012,1554342304,"201051344000867","174011545737251",0.00,0.50,0,295.16,299.97,0.0,0.0,0.000,1236947.9,1236947.9,46484,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554342353,348595.00
04/03/2019 21:45,2,0.000,ALERT,212.83,298.17,59.985,1554342304,"201051344000633","174011545737251",0.00,-1.00,0,294.26,299.37,0.0,0.0,0.000,1235771.4,1235771.4,46532,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554342355,348596.00
04/03/2019 21:45,2,0.000,ALERT,211.48,296.66,60.001,1554342304,"201051344000955","174011545737251",0.00,-1.00,0,293.36,297.57,0.0,0.0,0.000,1258424.6,1258424.6,22579,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554342356,348597.00
04/03/2019 21:45,2,0.000,ALERT,212.38,297.57,60.043,1554342304,"201051344000648","174011545737251",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,1249633.4,1249633.4,46040,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554342358,348598.00
04/03/2019 21:45,2,0.000,ALERT,212.61,298.17,60.001,1554342304,"201051344000645","174011545737251",0.00,0.00,0,295.46,299.67,0.0,0.0,0.000,1254413.2,1254413.2,46003,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554342360,348599.00
04/03/2019 21:45,2,0.000,ALERT,212.16,299.07,60.001,1554342304,"201051344000569","174011545737251",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,1270449.4,1270449.4,14219,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554342362,348600.00
04/03/2019 21:45,2,0.000,ALERT,212.61,297.87,59.996,1554342304,"179051228000119","174011545737251",0.00,1.50,0,294.26,299.07,0.0,0.0,0.000,57615.6,57615.6,14304,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554342364,348601.00
04/03/2019 22:00,2,0.000,ALERT,212.61,299.37,60.075,1554343204,"201051344000579","174011545737251",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,1270086.0,1270086.0,14672,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554343207,348602.00
04/03/2019 22:00,2,0.000,ALERT,212.16,296.06,60.028,1554343204,"201051344001025","174011545737251",0.00,-2.00,0,293.66,299.37,0.0,0.0,0.000,1252534.7,1252534.7,22600,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554343209,348603.00
04/03/2019 22:00,2,0.000,ALERT,212.16,296.66,60.033,1554343204,"201051344001093","174011545737251",0.00,-1.00,0,293.96,298.47,0.0,0.0,0.000,1236634.7,1236634.7,22624,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554343210,348604.00
04/03/2019 22:00,2,0.000,ALERT,212.38,298.77,60.017,1554343204,"201051344000458","174011545737251",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,1253509.6,1253509.6,14413,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554343212,348605.00
04/03/2019 22:00,2,0.000,ALERT,212.16,297.26,60.033,1554343204,"201051344000890","174011545737251",0.00,-1.00,0,294.56,299.67,0.0,0.0,0.000,1251124.0,1251124.0,22548,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554343214,348606.00
04/03/2019 22:00,2,0.000,ALERT,212.38,298.47,60.038,1554343204,"201051344000988","174011545737251",0.00,-1.00,0,293.96,299.97,0.0,0.0,0.000,969211.3,969211.3,14733,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554343216,348607.00
04/03/2019 22:00,2,0.000,ALERT,212.61,297.57,60.038,1554343204,"201051344000582","174011545737251",0.00,-2.00,0,295.16,299.37,0.0,0.0,0.000,1230375.2,1230375.2,22519,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554343218,348608.00
04/03/2019 22:00,2,0.000,ALERT,212.61,299.37,60.081,1554343204,"201051344000868","174011545737251",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,1238612.3,1238612.3,46467,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554343219,348609.00
04/03/2019 22:00,2,0.000,ALERT,212.83,299.07,60.049,1554343204,"201051344000576","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,1256818.9,1256818.9,18498,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554343221,348610.00
04/03/2019 22:00,2,0.000,ALERT,212.61,298.77,60.054,1554343204,"201051344001158","174011545737251",0.00,-2.00,0,296.36,299.97,0.0,0.0,0.000,1233659.6,1233659.6,14724,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554343223,348611.00
04/03/2019 22:00,2,0.000,ALERT,212.16,296.06,60.028,1554343204,"201051344000917","174011545737251",0.00,-0.50,0,292.76,297.87,0.0,0.0,0.000,1248480.6,1248480.6,22393,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554343225,348612.00
04/03/2019 22:00,2,0.000,ALERT,212.38,296.06,60.017,1554343204,"201051344000417","174011545737251",0.00,-1.50,0,293.66,297.87,0.0,0.0,0.000,1003846.7,1003846.7,22586,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554343227,348613.00
04/03/2019 22:00,2,0.000,ALERT,212.38,296.66,60.059,1554343204,"201051344000685","174011545737251",0.00,-1.50,0,293.66,298.47,0.0,0.0,0.000,1252986.3,1252986.3,22605,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554343229,348614.00
04/03/2019 22:00,2,0.000,ALERT,212.16,295.76,60.049,1554343204,"201051344000651","174011545737251",0.00,-3.00,0,293.66,298.17,0.0,0.0,0.000,1245695.0,1245695.0,22583,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554343230,348615.00
04/03/2019 22:00,2,0.000,ALERT,212.16,299.37,60.059,1554343204,"201051344000594","174011545737251",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,1259465.4,1259465.4,46409,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554343232,348616.00
04/03/2019 22:00,2,0.000,ALERT,212.61,298.77,60.049,1554343204,"201051344000469","174011545737251",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,1238145.6,1238145.6,14703,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554343236,348617.00
04/03/2019 22:00,2,0.000,ALERT,212.16,296.66,60.054,1554343204,"201051344000585","174011545737251",0.00,-1.00,0,293.96,298.47,0.0,0.0,0.000,1258717.1,1258717.1,22637,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554343237,348618.00
04/03/2019 22:00,2,0.000,ALERT,213.06,298.77,60.043,1554343204,"201051344000853","174011545737251",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,1261539.3,1261539.3,14301,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554343239,348619.00
04/03/2019 22:00,2,0.000,ALERT,212.16,296.66,60.054,1554343204,"201051344001145","174011545737251",0.00,-1.50,0,294.56,299.37,0.0,0.0,0.000,1261326.0,1261326.0,22552,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554343241,348620.00
04/03/2019 22:00,2,0.000,ALERT,212.16,296.36,60.059,1554343204,"201051344000438","174011545737251",0.00,-2.00,0,294.56,299.07,0.0,0.0,0.000,1254004.2,1254004.2,22588,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554343243,348621.00
04/03/2019 22:00,2,0.000,ALERT,211.70,296.36,60.043,1554343204,"201051344001135","174011545737251",0.00,-1.50,0,294.56,299.07,0.0,0.0,0.000,1240982.8,1240982.8,22542,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554343245,348622.00
04/03/2019 22:00,2,0.000,ALERT,212.38,298.77,60.012,1554343204,"201051344000983","174011545737251",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,1259705.4,1259705.4,14303,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554343247,348623.00
04/03/2019 22:00,2,0.000,ALERT,211.93,296.06,60.049,1554343204,"201051344001203","174011545737251",0.00,-2.00,0,294.26,300.27,0.0,0.0,0.000,1248700.9,1248700.9,22596,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554343248,348624.00
04/03/2019 22:00,2,0.000,ALERT,211.93,296.36,60.054,1554343204,"201051344001230","174011545737251",0.00,-2.00,0,294.56,298.77,0.0,0.0,0.000,1245720.0,1245720.0,22409,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554343250,348625.00
04/03/2019 22:00,2,0.000,ALERT,211.70,296.36,60.043,1554343204,"201051344000646","174011545737251",0.00,-2.00,0,293.66,298.17,0.0,0.0,0.000,1238688.7,1238688.7,22560,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554343252,348626.00
04/03/2019 22:00,2,0.000,ALERT,212.83,298.47,60.070,1554343204,"201051344000867","174011545737251",0.00,-0.50,0,295.76,300.57,0.0,0.0,0.000,1236947.9,1236947.9,46486,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554343254,348627.00
04/03/2019 22:00,2,0.000,ALERT,213.29,298.47,60.038,1554343204,"201051344000633","174011545737251",0.00,-1.50,0,294.86,299.97,0.0,0.0,0.000,1235771.4,1235771.4,46534,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554343256,348628.00
04/03/2019 22:00,2,0.000,ALERT,211.70,296.36,60.075,1554343204,"201051344000955","174011545737251",0.00,-1.50,0,294.86,298.47,0.0,0.0,0.000,1258424.6,1258424.6,22581,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554343257,348629.00
04/03/2019 22:00,2,0.000,ALERT,212.61,297.87,60.038,1554343204,"201051344000648","174011545737251",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,1249633.4,1249633.4,46042,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554343259,348630.00
04/03/2019 22:00,2,0.000,ALERT,212.83,298.47,60.033,1554343204,"201051344000645","174011545737251",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,1254413.2,1254413.2,46005,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554343261,348631.00
04/03/2019 22:00,2,0.000,ALERT,212.61,299.37,60.038,1554343204,"201051344000569","174011545737251",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,1270449.4,1270449.4,14221,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554343263,348632.00
04/03/2019 22:00,2,0.000,ALERT,212.83,298.47,60.038,1554343204,"179051228000119","174011545737251",0.00,1.00,0,294.86,299.97,0.0,0.0,0.000,57615.6,57615.6,14306,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554343265,348633.00
04/03/2019 22:15,2,0.000,ALERT,212.61,299.07,60.012,1554344104,"201051344000579","174011545737251",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,1270086.0,1270086.0,14674,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554344106,348634.00
04/03/2019 22:15,2,0.000,ALERT,212.38,296.36,60.043,1554344104,"201051344001025","174011545737251",0.00,-2.50,0,294.26,299.07,0.0,0.0,0.000,1252534.7,1252534.7,22602,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554344108,348635.00
04/03/2019 22:15,2,0.000,ALERT,212.61,297.26,60.012,1554344104,"201051344001093","174011545737251",0.00,-1.00,0,294.56,298.47,0.0,0.0,0.000,1236634.7,1236634.7,22626,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554344110,348636.00
04/03/2019 22:15,2,0.000,ALERT,212.38,298.47,60.017,1554344104,"201051344000458","174011545737251",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,1253509.6,1253509.6,14415,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554344112,348637.00
04/03/2019 22:15,2,0.000,ALERT,212.61,297.57,60.022,1554344104,"201051344000890","174011545737251",0.00,-1.50,0,295.16,299.37,0.0,0.0,0.000,1251124.0,1251124.0,22550,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554344114,348638.00
04/03/2019 22:15,2,0.000,ALERT,212.61,298.47,60.028,1554344104,"201051344000988","174011545737251",0.00,-1.00,0,294.56,299.97,0.0,0.0,0.000,969211.3,969211.3,14735,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554344115,348639.00
04/03/2019 22:15,2,0.000,ALERT,213.06,297.87,60.022,1554344104,"201051344000582","174011545737251",0.00,-2.50,0,295.16,299.37,0.0,0.0,0.000,1230375.2,1230375.2,22521,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554344117,348640.00
04/03/2019 22:15,2,0.000,ALERT,212.61,299.07,60.022,1554344104,"201051344000868","174011545737251",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,1238612.3,1238612.3,46469,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554344119,348641.00
04/03/2019 22:15,2,0.000,ALERT,213.29,299.07,60.017,1554344104,"201051344000576","174011545737251",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,1256818.9,1256818.9,18500,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554344121,348642.00
04/03/2019 22:15,2,0.000,ALERT,212.83,298.17,60.022,1554344104,"201051344001158","174011545737251",0.00,-2.50,0,296.36,299.97,0.0,0.0,0.000,1233659.6,1233659.6,14726,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554344123,348643.00
04/03/2019 22:15,2,0.000,ALERT,212.83,296.96,60.028,1554344104,"201051344000917","174011545737251",0.00,-1.00,0,293.36,297.87,0.0,0.0,0.000,1248480.6,1248480.6,22395,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554344124,348644.00
04/03/2019 22:15,2,0.000,ALERT,212.83,296.66,60.033,1554344104,"201051344000417","174011545737251",0.00,-2.00,0,293.96,297.87,0.0,0.0,0.000,1003846.7,1003846.7,22588,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554344127,348645.00
04/03/2019 22:15,2,0.000,ALERT,212.83,297.26,60.033,1554344104,"201051344000685","174011545737251",0.00,-2.00,0,294.56,298.47,0.0,0.0,0.000,1252986.3,1252986.3,22607,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554344129,348646.00
