ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2019 22:15,2,0.000,ALERT,212.61,296.36,60.033,1554344104,"201051344000651","174011545737251",0.00,-3.50,0,293.96,297.87,0.0,0.0,0.000,1245695.0,1245695.0,22585,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554344130,348647.00
04/03/2019 22:15,2,0.000,ALERT,212.38,299.07,59.990,1554344104,"201051344000594","174011545737251",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,1259465.4,1259465.4,46411,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554344132,348648.00
04/03/2019 22:15,2,0.000,ALERT,212.83,298.77,60.038,1554344104,"201051344000469","174011545737251",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,1238145.6,1238145.6,14705,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554344134,348649.00
04/03/2019 22:15,2,0.000,ALERT,212.61,297.57,60.049,1554344104,"201051344000585","174011545737251",0.00,-1.50,0,293.96,298.77,0.0,0.0,0.000,1258717.1,1258717.1,22639,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554344136,348650.00
04/03/2019 22:15,2,0.000,ALERT,213.29,298.47,60.033,1554344104,"201051344000853","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,1261539.3,1261539.3,14303,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554344138,348651.00
04/03/2019 22:15,2,0.000,ALERT,212.83,297.57,60.028,1554344104,"201051344001145","174011545737251",0.00,-2.00,0,294.86,299.07,0.0,0.0,0.000,1261326.0,1261326.0,22554,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554344140,348652.00
04/03/2019 22:15,2,0.000,ALERT,212.61,297.26,60.038,1554344104,"201051344000438","174011545737251",0.00,-2.50,0,294.56,299.07,0.0,0.0,0.000,1254004.2,1254004.2,22590,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554344142,348653.00
04/03/2019 22:15,2,0.000,ALERT,212.38,297.57,60.028,1554344104,"201051344001135","174011545737251",0.00,-2.00,0,294.86,299.07,0.0,0.0,0.000,1240982.8,1240982.8,22544,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554344143,348654.00
04/03/2019 22:15,2,0.000,ALERT,212.61,298.77,60.028,1554344104,"201051344000983","174011545737251",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,1259705.4,1259705.4,14305,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554344145,348655.00
04/03/2019 22:15,2,0.000,ALERT,212.61,296.96,60.059,1554344104,"201051344001203","174011545737251",0.00,-2.50,0,294.26,300.27,0.0,0.0,0.000,1248700.9,1248700.9,22598,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554344147,348656.00
04/03/2019 22:15,2,0.000,ALERT,212.61,297.57,60.033,1554344104,"201051344001230","174011545737251",0.00,-2.00,0,294.56,298.77,0.0,0.0,0.000,1245720.0,1245720.0,22411,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554344149,348657.00
04/03/2019 22:15,2,0.000,ALERT,212.16,296.96,60.028,1554344104,"201051344000646","174011545737251",0.00,-2.00,0,293.96,298.17,0.0,0.0,0.000,1238688.7,1238688.7,22562,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554344151,348658.00
04/03/2019 22:15,2,0.000,ALERT,212.83,298.17,60.070,1554344104,"201051344000867","174011545737251",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,1236947.9,1236947.9,46488,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554344152,348659.00
04/03/2019 22:15,2,0.000,ALERT,213.29,298.17,59.996,1554344104,"201051344000633","174011545737251",0.00,-2.00,0,295.16,299.97,0.0,0.0,0.000,1235771.4,1235771.4,46536,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554344154,348660.00
04/03/2019 22:15,2,0.000,ALERT,212.16,297.26,60.070,1554344104,"201051344000955","174011545737251",0.00,-1.50,0,294.26,298.47,0.0,0.0,0.000,1258424.6,1258424.6,22583,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554344156,348661.00
04/03/2019 22:15,2,0.000,ALERT,212.83,297.87,60.028,1554344104,"201051344000648","174011545737251",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,1249633.4,1249633.4,46044,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554344158,348662.00
04/03/2019 22:15,2,0.000,ALERT,213.06,298.47,60.017,1554344104,"201051344000645","174011545737251",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,1254413.2,1254413.2,46007,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554344160,348663.00
04/03/2019 22:15,2,0.000,ALERT,212.61,299.37,60.022,1554344104,"201051344000569","174011545737251",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,1270449.4,1270449.4,14223,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554344161,348664.00
04/03/2019 22:15,2,0.000,ALERT,213.29,298.47,60.065,1554344104,"179051228000119","174011545737251",0.00,0.50,0,294.56,299.67,0.0,0.0,0.000,57615.6,57615.6,14308,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554344163,348665.00
04/03/2019 22:30,2,0.000,ALERT,213.06,299.37,60.012,1554345004,"201051344000579","174011545737251",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,1270086.0,1270086.0,14676,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554345007,348666.00
04/03/2019 22:30,2,0.000,ALERT,212.83,296.96,60.006,1554345004,"201051344001025","174011545737251",0.00,-3.00,0,294.56,299.97,0.0,0.0,0.000,1252534.7,1252534.7,22604,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554345009,348667.00
04/03/2019 22:30,2,0.000,ALERT,213.06,297.57,59.959,1554345004,"201051344001093","174011545737251",0.00,-1.00,0,295.16,299.37,0.0,0.0,0.000,1236634.7,1236634.7,22628,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554345010,348668.00
04/03/2019 22:30,2,0.000,ALERT,212.83,298.77,60.006,1554345004,"201051344000458","174011545737251",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,1253509.6,1253509.6,14417,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554345012,348669.00
04/03/2019 22:30,2,0.000,ALERT,212.83,298.17,60.012,1554345004,"201051344000890","174011545737251",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,1251124.0,1251124.0,22552,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554345014,348670.00
04/03/2019 22:30,2,0.000,ALERT,212.83,298.47,60.001,1554345004,"201051344000988","174011545737251",0.00,-1.50,0,293.96,299.97,0.0,0.0,0.000,969211.3,969211.3,14737,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554345016,348671.00
04/03/2019 22:30,2,0.000,ALERT,213.51,298.47,60.017,1554345004,"201051344000582","174011545737251",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,1230375.2,1230375.2,22523,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554345018,348672.00
04/03/2019 22:30,2,0.000,ALERT,212.83,299.37,60.012,1554345004,"201051344000868","174011545737251",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,1238612.3,1238612.3,46471,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554345019,348673.00
04/03/2019 22:30,2,0.000,ALERT,213.29,299.37,60.012,1554345004,"201051344000576","174011545737251",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,1256818.9,1256818.9,18502,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554345021,348674.00
04/03/2019 22:30,2,0.000,ALERT,213.06,299.07,60.059,1554345004,"201051344001158","174011545737251",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,1233659.6,1233659.6,14728,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554345023,348675.00
04/03/2019 22:30,2,0.000,ALERT,213.06,296.96,60.006,1554345004,"201051344000917","174011545737251",0.00,-1.00,0,294.26,299.07,0.0,0.0,0.000,1248480.6,1248480.6,22397,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554345025,348676.00
04/03/2019 22:30,2,0.000,ALERT,213.06,296.96,60.006,1554345004,"201051344000417","174011545737251",0.00,-2.50,0,294.86,298.77,0.0,0.0,0.000,1003846.7,1003846.7,22590,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554345027,348677.00
04/03/2019 22:30,2,0.000,ALERT,213.06,297.26,60.012,1554345004,"201051344000685","174011545737251",0.00,-2.00,0,295.16,299.37,0.0,0.0,0.000,1252986.3,1252986.3,22609,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554345029,348678.00
04/03/2019 22:30,2,0.000,ALERT,212.83,296.36,60.033,1554345004,"201051344000651","174011545737251",0.00,-3.50,0,294.86,298.77,0.0,0.0,0.000,1245695.0,1245695.0,22587,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554345030,348679.00
04/03/2019 22:30,2,0.000,ALERT,212.61,299.07,59.990,1554345004,"201051344000594","174011545737251",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,1259465.4,1259465.4,46413,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554345032,348680.00
04/03/2019 22:30,2,0.000,ALERT,213.06,298.77,60.017,1554345004,"201051344000469","174011545737251",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,1238145.6,1238145.6,14707,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554345035,348681.00
04/03/2019 22:30,2,0.000,ALERT,213.06,297.57,60.012,1554345004,"201051344000585","174011545737251",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,1258717.1,1258717.1,22641,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554345036,348682.00
04/03/2019 22:30,2,0.000,ALERT,213.51,298.47,59.990,1554345004,"201051344000853","174011545737251",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,1261539.3,1261539.3,14305,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554345038,348683.00
04/03/2019 22:30,2,0.000,ALERT,213.06,297.57,59.990,1554345004,"201051344001145","174011545737251",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,1261326.0,1261326.0,22556,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554345040,348684.00
04/03/2019 22:30,2,0.000,ALERT,213.06,297.57,60.038,1554345004,"201051344000438","174011545737251",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,1254004.2,1254004.2,22592,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554345042,348685.00
04/03/2019 22:30,2,0.000,ALERT,212.38,297.26,60.022,1554345004,"201051344001135","174011545737251",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,1240982.8,1240982.8,22546,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554345044,348686.00
04/03/2019 22:30,2,0.000,ALERT,212.83,298.77,60.012,1554345004,"201051344000983","174011545737251",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,1259705.4,1259705.4,14307,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554345046,348687.00
04/03/2019 22:30,2,0.000,ALERT,212.83,296.96,60.012,1554345004,"201051344001203","174011545737251",0.00,-3.00,0,295.16,301.17,0.0,0.0,0.000,1248700.9,1248700.9,22600,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554345047,348688.00
04/03/2019 22:30,2,0.000,ALERT,212.83,297.57,60.001,1554345004,"201051344001230","174011545737251",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,1245720.0,1245720.0,22413,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554345049,348689.00
04/03/2019 22:30,2,0.000,ALERT,212.61,297.26,60.012,1554345004,"201051344000646","174011545737251",0.00,-3.00,0,294.56,299.37,0.0,0.0,0.000,1238688.7,1238688.7,22564,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554345051,348690.00
04/03/2019 22:30,2,0.000,ALERT,213.29,297.87,60.012,1554345004,"201051344000867","174011545737251",0.00,-1.00,0,295.76,300.57,0.0,0.0,0.000,1236947.9,1236947.9,46490,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554345053,348691.00
04/03/2019 22:30,2,0.000,ALERT,213.51,298.17,60.001,1554345004,"201051344000633","174011545737251",0.00,-2.50,0,294.56,299.97,0.0,0.0,0.000,1235771.4,1235771.4,46538,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554345055,348692.00
04/03/2019 22:30,2,0.000,ALERT,212.38,297.26,60.017,1554345004,"201051344000955","174011545737251",0.00,-2.00,0,295.16,299.37,0.0,0.0,0.000,1258424.6,1258424.6,22585,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554345056,348693.00
04/03/2019 22:30,2,0.000,ALERT,213.06,297.57,60.017,1554345004,"201051344000648","174011545737251",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,1249633.4,1249633.4,46046,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554345058,348694.00
04/03/2019 22:30,2,0.000,ALERT,213.29,298.47,60.001,1554345004,"201051344000645","174011545737251",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,1254413.2,1254413.2,46009,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554345060,348695.00
04/03/2019 22:30,2,0.000,ALERT,213.06,299.37,60.043,1554345004,"201051344000569","174011545737251",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,1270449.4,1270449.4,14225,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554345062,348696.00
04/03/2019 22:30,2,0.000,ALERT,213.29,298.47,60.017,1554345004,"179051228000119","174011545737251",0.00,0.50,0,294.86,299.67,0.0,0.0,0.000,57615.6,57615.6,14310,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554345064,348697.00
04/03/2019 22:45,2,0.000,ALERT,213.06,299.97,60.017,1554345904,"201051344000579","174011545737251",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,1270086.0,1270086.0,14678,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554345906,348698.00
04/03/2019 22:45,2,0.000,ALERT,212.16,296.06,60.006,1554345904,"201051344001025","174011545737251",0.00,-3.50,0,294.86,299.97,0.0,0.0,0.000,1252534.7,1252534.7,22606,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554345908,348699.00
04/03/2019 22:45,2,0.000,ALERT,212.38,296.66,60.012,1554345904,"201051344001093","174011545737251",0.00,-1.50,0,294.86,299.07,0.0,0.0,0.000,1236634.7,1236634.7,22630,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554345909,348700.00
04/03/2019 22:45,2,0.000,ALERT,212.83,299.07,60.012,1554345904,"201051344000458","174011545737251",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,1253509.6,1253509.6,14419,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554345911,348701.00
04/03/2019 22:45,2,0.000,ALERT,212.16,296.96,60.006,1554345904,"201051344000890","174011545737251",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,1251124.0,1251124.0,22554,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554345913,348702.00
04/03/2019 22:45,2,0.000,ALERT,212.83,298.77,60.001,1554345904,"201051344000988","174011545737251",0.00,-1.50,0,293.96,299.97,0.0,0.0,0.000,969211.3,969211.3,14739,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554345915,348703.00
04/03/2019 22:45,2,0.000,ALERT,212.83,297.87,59.990,1554345904,"201051344000582","174011545737251",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,1230375.2,1230375.2,22525,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554345917,348704.00
04/03/2019 22:45,2,0.000,ALERT,212.83,299.67,59.996,1554345904,"201051344000868","174011545737251",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,1238612.3,1238612.3,46473,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554345919,348705.00
04/03/2019 22:45,2,0.000,ALERT,213.51,299.67,59.990,1554345904,"201051344000576","174011545737251",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,1256818.9,1256818.9,18504,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554345921,348706.00
04/03/2019 22:45,2,0.000,ALERT,213.06,299.07,59.990,1554345904,"201051344001158","174011545737251",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,1233659.6,1233659.6,14730,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554345923,348707.00
04/03/2019 22:45,2,0.000,ALERT,212.61,296.66,59.990,1554345904,"201051344000917","174011545737251",0.00,-1.50,0,293.96,298.47,0.0,0.0,0.000,1248480.6,1248480.6,22399,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554345924,348708.00
04/03/2019 22:45,2,0.000,ALERT,212.61,296.36,59.985,1554345904,"201051344000417","174011545737251",0.00,-2.50,0,294.86,298.47,0.0,0.0,0.000,1003846.7,1003846.7,22592,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554345926,348709.00
04/03/2019 22:45,2,0.000,ALERT,212.83,297.26,60.001,1554345904,"201051344000685","174011545737251",0.00,-2.50,0,295.16,298.77,0.0,0.0,0.000,1252986.3,1252986.3,22611,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554345928,348710.00
04/03/2019 22:45,2,0.000,ALERT,212.61,296.06,59.948,1554345904,"201051344000651","174011545737251",0.00,-4.00,0,294.56,298.47,0.0,0.0,0.000,1245695.0,1245695.0,22589,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554345930,348711.00
04/03/2019 22:45,2,0.000,ALERT,212.61,299.67,59.980,1554345904,"201051344000594","174011545737251",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,1259465.4,1259465.4,46415,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554345932,348712.00
04/03/2019 22:45,2,0.000,ALERT,213.06,299.07,59.990,1554345904,"201051344000469","174011545737251",0.00,-2.50,0,295.16,300.27,0.0,0.0,0.000,1238145.6,1238145.6,14709,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554345934,348713.00
04/03/2019 22:45,2,0.000,ALERT,212.61,297.26,59.980,1554345904,"201051344000585","174011545737251",0.00,-2.00,0,294.86,298.77,0.0,0.0,0.000,1258717.1,1258717.1,22643,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554345935,348714.00
04/03/2019 22:45,2,0.000,ALERT,213.51,299.07,59.990,1554345904,"201051344000853","174011545737251",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,1261539.3,1261539.3,14307,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554345937,348715.00
04/03/2019 22:45,2,0.000,ALERT,212.83,297.26,60.017,1554345904,"201051344001145","174011545737251",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,1261326.0,1261326.0,22558,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554345939,348716.00
04/03/2019 22:45,2,0.000,ALERT,212.61,296.96,59.996,1554345904,"201051344000438","174011545737251",0.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,1254004.2,1254004.2,22594,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554345941,348717.00
04/03/2019 22:45,2,0.000,ALERT,212.38,297.26,59.996,1554345904,"201051344001135","174011545737251",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,1240982.8,1240982.8,22548,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554345943,348718.00
04/03/2019 22:45,2,0.000,ALERT,213.06,299.37,59.959,1554345904,"201051344000983","174011545737251",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,1259705.4,1259705.4,14309,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554345944,348719.00
04/03/2019 22:45,2,0.000,ALERT,212.61,296.66,59.996,1554345904,"201051344001203","174011545737251",0.00,-3.00,0,295.16,300.57,0.0,0.0,0.000,1248700.9,1248700.9,22602,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554345946,348720.00
04/03/2019 22:45,2,0.000,ALERT,212.61,297.26,60.006,1554345904,"201051344001230","174011545737251",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,1245720.0,1245720.0,22415,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554345948,348721.00
04/03/2019 22:45,2,0.000,ALERT,212.38,296.96,60.006,1554345904,"201051344000646","174011545737251",0.00,-3.00,0,294.56,298.47,0.0,0.0,0.000,1238688.7,1238688.7,22566,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554345950,348722.00
04/03/2019 22:45,2,0.000,ALERT,213.29,298.77,60.006,1554345904,"201051344000867","174011545737251",0.00,-1.00,0,295.46,300.57,0.0,0.0,0.000,1236947.9,1236947.9,46492,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554345952,348723.00
04/03/2019 22:45,2,0.000,ALERT,213.74,298.77,60.017,1554345904,"201051344000633","174011545737251",0.00,-2.50,0,294.56,299.97,0.0,0.0,0.000,1235771.4,1235771.4,46540,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554345954,348724.00
04/03/2019 22:45,2,0.000,ALERT,212.16,297.26,59.985,1554345904,"201051344000955","174011545737251",0.00,-2.50,0,295.16,298.77,0.0,0.0,0.000,1258424.6,1258424.6,22587,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554345955,348725.00
04/03/2019 22:45,2,0.000,ALERT,213.06,298.47,60.017,1554345904,"201051344000648","174011545737251",0.00,-3.00,0,295.76,300.27,0.0,0.0,0.000,1249633.4,1249633.4,46048,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554345957,348726.00
04/03/2019 22:45,2,0.000,ALERT,213.51,299.07,60.049,1554345904,"201051344000645","174011545737251",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,1254413.2,1254413.2,46011,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554345959,348727.00
04/03/2019 22:45,2,0.000,ALERT,213.06,299.67,60.006,1554345904,"201051344000569","174011545737251",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,1270449.4,1270449.4,14227,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554345961,348728.00
04/03/2019 22:45,2,0.000,ALERT,213.51,299.07,60.033,1554345904,"179051228000119","174011545737251",0.00,0.00,0,294.86,299.97,0.0,0.0,0.000,57615.6,57615.6,14312,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554345963,348729.00
04/03/2019 23:00,2,0.000,ALERT,212.83,299.97,59.990,1554346805,"201051344000579","174011545737251",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,1270086.0,1270086.0,14680,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554346807,348730.00
04/03/2019 23:00,2,0.000,ALERT,212.16,296.06,59.996,1554346805,"201051344001025","174011545737251",0.00,-3.50,0,294.26,299.97,0.0,0.0,0.000,1252534.7,1252534.7,22608,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554346809,348731.00
04/03/2019 23:00,2,0.000,ALERT,212.38,296.66,60.001,1554346805,"201051344001093","174011545737251",0.00,-2.00,0,294.56,299.07,0.0,0.0,0.000,1236634.7,1236634.7,22632,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554346811,348732.00
04/03/2019 23:00,2,0.000,ALERT,212.83,299.67,59.990,1554346805,"201051344000458","174011545737251",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,1253509.6,1253509.6,14421,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554346812,348733.00
04/03/2019 23:00,2,0.000,ALERT,212.38,296.96,60.001,1554346805,"201051344000890","174011545737251",0.00,-2.50,0,295.16,300.27,0.0,0.0,0.000,1251124.0,1251124.0,22556,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554346814,348734.00
04/03/2019 23:00,2,0.000,ALERT,212.83,299.37,59.959,1554346805,"201051344000988","174011545737251",0.00,-2.00,0,294.56,300.57,0.0,0.0,0.000,969211.3,969211.3,14741,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554346816,348735.00
04/03/2019 23:00,2,0.000,ALERT,212.83,297.57,59.985,1554346805,"201051344000582","174011545737251",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,1230375.2,1230375.2,22527,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554346818,348736.00
04/03/2019 23:00,2,0.000,ALERT,212.83,299.97,59.990,1554346805,"201051344000868","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1238612.3,1238612.3,46475,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554346820,348737.00
04/03/2019 23:00,2,0.000,ALERT,213.29,299.97,59.990,1554346805,"201051344000576","174011545737251",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,1256818.9,1256818.9,18506,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554346822,348738.00
04/03/2019 23:00,2,0.000,ALERT,212.83,299.37,59.996,1554346805,"201051344001158","174011545737251",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,1233659.6,1233659.6,14732,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554346823,348739.00
04/03/2019 23:00,2,0.000,ALERT,212.61,296.36,60.033,1554346805,"201051344000917","174011545737251",0.00,-1.50,0,293.66,298.77,0.0,0.0,0.000,1248480.6,1248480.6,22401,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554346825,348740.00
04/03/2019 23:00,2,0.000,ALERT,212.83,296.36,59.990,1554346805,"201051344000417","174011545737251",0.00,-3.00,0,294.56,298.77,0.0,0.0,0.000,1003846.7,1003846.7,22594,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554346827,348741.00
04/03/2019 23:00,2,0.000,ALERT,212.61,296.66,59.959,1554346805,"201051344000685","174011545737251",0.00,-2.50,0,294.86,299.07,0.0,0.0,0.000,1252986.3,1252986.3,22613,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554346829,348742.00
04/03/2019 23:00,2,0.000,ALERT,212.61,296.06,60.001,1554346805,"201051344000651","174011545737251",0.00,-4.00,0,294.26,298.77,0.0,0.0,0.000,1245695.0,1245695.0,22591,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554346831,348743.00
04/03/2019 23:00,2,0.000,ALERT,212.38,299.67,59.985,1554346805,"201051344000594","174011545737251",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,1259465.4,1259465.4,46417,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554346832,348744.00
04/03/2019 23:00,2,0.000,ALERT,213.06,299.67,60.001,1554346805,"201051344000469","174011545737251",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,1238145.6,1238145.6,14711,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554346834,348745.00
04/03/2019 23:00,2,0.000,ALERT,212.61,297.26,60.001,1554346805,"201051344000585","174011545737251",0.00,-2.50,0,294.56,299.37,0.0,0.0,0.000,1258717.1,1258717.1,22645,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554346836,348746.00
04/03/2019 23:00,2,0.000,ALERT,213.51,299.37,59.990,1554346805,"201051344000853","174011545737251",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,1261539.3,1261539.3,14309,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554346838,348747.00
04/03/2019 23:00,2,0.000,ALERT,212.83,296.96,59.948,1554346805,"201051344001145","174011545737251",0.00,-3.00,0,295.46,299.97,0.0,0.0,0.000,1261326.0,1261326.0,22560,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554346840,348748.00
04/03/2019 23:00,2,0.000,ALERT,212.61,296.96,59.990,1554346805,"201051344000438","174011545737251",0.00,-3.50,0,295.16,299.67,0.0,0.0,0.000,1254004.2,1254004.2,22596,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554346842,348749.00
04/03/2019 23:00,2,0.000,ALERT,212.16,296.66,59.985,1554346805,"201051344001135","174011545737251",0.00,-3.00,0,295.16,299.97,0.0,0.0,0.000,1240982.8,1240982.8,22550,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554346843,348750.00
04/03/2019 23:00,2,0.000,ALERT,212.83,299.67,60.001,1554346805,"201051344000983","174011545737251",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,1259705.4,1259705.4,14311,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554346845,348751.00
04/03/2019 23:00,2,0.000,ALERT,212.61,296.36,59.969,1554346805,"201051344001203","174011545737251",0.00,-3.00,0,294.86,300.87,0.0,0.0,0.000,1248700.9,1248700.9,22604,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554346847,348752.00
04/03/2019 23:00,2,0.000,ALERT,212.38,296.96,60.033,1554346805,"201051344001230","174011545737251",0.00,-3.00,0,295.16,299.37,0.0,0.0,0.000,1245720.0,1245720.0,22417,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554346849,348753.00
04/03/2019 23:00,2,0.000,ALERT,212.16,296.36,59.996,1554346805,"201051344000646","174011545737251",0.00,-3.00,0,294.26,299.07,0.0,0.0,0.000,1238688.7,1238688.7,22568,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554346851,348754.00
04/03/2019 23:00,2,0.000,ALERT,213.06,298.77,59.996,1554346805,"201051344000867","174011545737251",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,1236947.9,1236947.9,46494,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554346853,348755.00
04/03/2019 23:00,2,0.000,ALERT,213.51,299.07,59.964,1554346805,"201051344000633","174011545737251",0.00,-2.50,0,295.16,300.27,0.0,0.0,0.000,1235771.4,1235771.4,46542,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554346854,348756.00
04/03/2019 23:00,2,0.000,ALERT,212.16,296.66,59.996,1554346805,"201051344000955","174011545737251",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,1258424.6,1258424.6,22589,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554346856,348757.00
04/03/2019 23:00,2,0.000,ALERT,212.83,298.47,59.996,1554346805,"201051344000648","174011545737251",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,1249633.4,1249633.4,46050,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554346858,348758.00
04/03/2019 23:00,2,0.000,ALERT,213.29,299.07,59.990,1554346805,"201051344000645","174011545737251",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,1254413.2,1254413.2,46013,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554346860,348759.00
04/03/2019 23:00,2,0.000,ALERT,212.83,299.97,60.033,1554346805,"201051344000569","174011545737251",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,1270449.4,1270449.4,14229,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554346862,348760.00
04/03/2019 23:00,2,0.000,ALERT,213.29,298.77,59.996,1554346805,"179051228000119","174011545737251",0.00,-0.50,0,295.46,300.27,0.0,0.0,0.000,57615.6,57615.6,14314,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554346863,348761.00
04/03/2019 23:15,2,0.000,ALERT,213.29,299.97,60.012,1554347704,"201051344000579","174011545737251",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,1270086.0,1270086.0,14682,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554347706,348762.00
04/03/2019 23:15,2,0.000,ALERT,213.29,297.26,60.006,1554347704,"201051344001025","174011545737251",0.00,-3.50,0,294.26,302.07,0.0,0.0,0.000,1252534.7,1252534.7,22610,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554347708,348763.00
04/03/2019 23:15,2,0.000,ALERT,213.29,297.87,60.006,1554347704,"201051344001093","174011545737251",0.00,-2.00,0,294.56,302.07,0.0,0.0,0.000,1236634.7,1236634.7,22634,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554347710,348764.00
04/03/2019 23:15,2,0.000,ALERT,213.29,299.67,60.033,1554347704,"201051344000458","174011545737251",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,1253509.6,1253509.6,14423,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554347712,348765.00
04/03/2019 23:15,2,0.000,ALERT,213.29,298.17,60.012,1554347704,"201051344000890","174011545737251",0.00,-3.00,0,295.16,302.68,0.0,0.0,0.000,1251124.0,1251124.0,22558,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554347714,348766.00
04/03/2019 23:15,2,0.000,ALERT,213.06,299.37,60.006,1554347704,"201051344000988","174011545737251",0.00,-2.00,0,294.86,300.87,0.0,0.0,0.000,969211.3,969211.3,14743,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554347715,348767.00
04/03/2019 23:15,2,0.000,ALERT,213.74,298.77,59.959,1554347704,"201051344000582","174011545737251",0.00,-3.50,0,295.46,302.98,0.0,0.0,0.000,1230375.2,1230375.2,22529,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554347717,348768.00
04/03/2019 23:15,2,0.000,ALERT,213.29,299.97,60.012,1554347704,"201051344000868","174011545737251",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,1238612.3,1238612.3,46477,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554347719,348769.00
04/03/2019 23:15,2,0.000,ALERT,213.74,299.97,59.996,1554347704,"201051344000576","174011545737251",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,1256818.9,1256818.9,18508,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554347721,348770.00
04/03/2019 23:15,2,0.000,ALERT,213.51,299.67,59.969,1554347704,"201051344001158","174011545737251",0.00,-3.00,0,297.26,300.87,0.0,0.0,0.000,1233659.6,1233659.6,14734,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554347723,348771.00
04/03/2019 23:15,2,0.000,ALERT,213.51,297.26,60.001,1554347704,"201051344000917","174011545737251",0.00,-1.50,0,293.36,301.47,0.0,0.0,0.000,1248480.6,1248480.6,22403,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554347725,348772.00
04/03/2019 23:15,2,0.000,ALERT,213.51,297.26,59.985,1554347704,"201051344000417","174011545737251",0.00,-3.00,0,294.26,301.77,0.0,0.0,0.000,1003846.7,1003846.7,22596,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554347726,348773.00
04/03/2019 23:15,2,0.000,ALERT,213.51,297.87,60.001,1554347704,"201051344000685","174011545737251",0.00,-3.00,0,294.56,302.37,0.0,0.0,0.000,1252986.3,1252986.3,22615,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554347728,348774.00
04/03/2019 23:15,2,0.000,ALERT,213.06,296.96,60.001,1554347704,"201051344000651","174011545737251",0.00,-4.00,0,293.96,301.17,0.0,0.0,0.000,1245695.0,1245695.0,22593,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554347730,348775.00
04/03/2019 23:15,2,0.000,ALERT,212.83,299.97,60.001,1554347704,"201051344000594","174011545737251",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,1259465.4,1259465.4,46419,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554347732,348776.00
04/03/2019 23:15,2,0.000,ALERT,213.29,299.67,60.001,1554347704,"201051344000469","174011545737251",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,1238145.6,1238145.6,14713,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554347734,348777.00
04/03/2019 23:15,2,0.000,ALERT,213.29,298.17,60.012,1554347704,"201051344000585","174011545737251",0.00,-2.50,0,294.56,302.07,0.0,0.0,0.000,1258717.1,1258717.1,22647,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554347736,348778.00
04/03/2019 23:15,2,0.000,ALERT,213.74,299.37,60.012,1554347704,"201051344000853","174011545737251",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,1261539.3,1261539.3,14311,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554347738,348779.00
04/03/2019 23:15,2,0.000,ALERT,213.51,298.17,59.969,1554347704,"201051344001145","174011545737251",0.00,-3.00,0,295.16,302.68,0.0,0.0,0.000,1261326.0,1261326.0,22562,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554347739,348780.00
04/03/2019 23:15,2,0.000,ALERT,213.29,297.87,60.006,1554347704,"201051344000438","174011545737251",0.00,-3.50,0,295.16,302.07,0.0,0.0,0.000,1254004.2,1254004.2,22598,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554347741,348781.00
04/03/2019 23:15,2,0.000,ALERT,213.06,297.87,60.006,1554347704,"201051344001135","174011545737251",0.00,-3.00,0,295.16,302.07,0.0,0.0,0.000,1240982.8,1240982.8,22552,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554347743,348782.00
04/03/2019 23:15,2,0.000,ALERT,213.06,299.67,60.022,1554347704,"201051344000983","174011545737251",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,1259705.4,1259705.4,14313,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554347745,348783.00
04/03/2019 23:15,2,0.000,ALERT,213.29,297.87,60.022,1554347704,"201051344001203","174011545737251",0.00,-3.50,0,294.56,302.98,0.0,0.0,0.000,1248700.9,1248700.9,22606,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554347747,348784.00
04/03/2019 23:15,2,0.000,ALERT,213.29,298.17,60.001,1554347704,"201051344001230","174011545737251",0.00,-3.00,0,294.86,302.37,0.0,0.0,0.000,1245720.0,1245720.0,22419,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554347748,348785.00
04/03/2019 23:15,2,0.000,ALERT,212.83,297.57,60.006,1554347704,"201051344000646","174011545737251",0.00,-3.00,0,293.96,302.07,0.0,0.0,0.000,1238688.7,1238688.7,22570,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554347750,348786.00
04/03/2019 23:15,2,0.000,ALERT,213.51,299.07,60.001,1554347704,"201051344000867","174011545737251",0.00,-1.50,0,296.66,301.77,0.0,0.0,0.000,1236947.9,1236947.9,46496,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554347752,348787.00
04/03/2019 23:15,2,0.000,ALERT,213.96,299.37,59.959,1554347704,"201051344000633","174011545737251",0.00,-3.00,0,295.76,300.57,0.0,0.0,0.000,1235771.4,1235771.4,46544,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554347754,348788.00
04/03/2019 23:15,2,0.000,ALERT,212.83,297.87,60.006,1554347704,"201051344000955","174011545737251",0.00,-3.00,0,294.56,302.07,0.0,0.0,0.000,1258424.6,1258424.6,22591,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554347756,348789.00
04/03/2019 23:15,2,0.000,ALERT,213.06,298.77,59.959,1554347704,"201051344000648","174011545737251",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,1249633.4,1249633.4,46052,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554347757,348790.00
