ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2019 23:15,2,0.000,ALERT,213.51,299.67,60.001,1554347704,"201051344000645","174011545737251",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,1254413.2,1254413.2,46015,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554347759,348791.00
04/03/2019 23:15,2,0.000,ALERT,213.06,300.27,59.964,1554347704,"201051344000569","174011545737251",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,1270449.4,1270449.4,14231,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554347761,348792.00
04/03/2019 23:15,2,0.000,ALERT,213.74,299.37,59.990,1554347704,"179051228000119","174011545737251",0.00,-0.50,0,295.76,300.57,0.0,0.0,0.000,57615.6,57615.6,14316,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554347763,348793.00
04/03/2019 23:30,2,0.000,ALERT,212.83,299.97,60.028,1554348604,"201051344000579","174011545737251",0.00,-2.00,0,295.76,302.07,0.0,0.0,0.000,1270086.0,1270086.0,14684,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554348606,348794.00
04/03/2019 23:30,2,0.000,ALERT,212.16,296.66,60.038,1554348604,"201051344001025","174011545737251",0.00,-3.50,0,294.86,303.58,0.0,0.0,0.000,1252534.7,1252534.7,22612,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554348608,348795.00
04/03/2019 23:30,2,0.000,ALERT,212.16,297.26,60.065,1554348604,"201051344001093","174011545737251",0.00,-2.00,0,295.16,303.58,0.0,0.0,0.000,1236634.7,1236634.7,22636,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554348610,348796.00
04/03/2019 23:30,2,0.000,ALERT,212.61,299.37,60.033,1554348604,"201051344000458","174011545737251",0.00,-1.00,0,294.86,302.07,0.0,0.0,0.000,1253509.6,1253509.6,14425,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554348612,348797.00
04/03/2019 23:30,2,0.000,ALERT,212.16,297.57,59.996,1554348604,"201051344000890","174011545737251",0.00,-3.00,0,295.76,304.18,0.0,0.0,0.000,1251124.0,1251124.0,22560,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554348613,348798.00
04/03/2019 23:30,2,0.000,ALERT,212.61,298.77,60.038,1554348604,"201051344000988","174011545737251",0.00,-2.00,0,293.06,301.17,0.0,0.0,0.000,969211.3,969211.3,14745,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554348615,348799.00
04/03/2019 23:30,2,0.000,ALERT,212.83,298.17,60.038,1554348604,"201051344000582","174011545737251",0.00,-3.50,0,296.06,304.78,0.0,0.0,0.000,1230375.2,1230375.2,22531,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554348617,348800.00
04/03/2019 23:30,2,0.000,ALERT,212.61,299.67,60.033,1554348604,"201051344000868","174011545737251",0.00,-2.50,0,295.46,302.07,0.0,0.0,0.000,1238612.3,1238612.3,46479,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554348619,348801.00
04/03/2019 23:30,2,0.000,ALERT,213.06,299.67,60.070,1554348604,"201051344000576","174011545737251",0.00,-2.50,0,295.46,301.77,0.0,0.0,0.000,1256818.9,1256818.9,18510,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554348621,348802.00
04/03/2019 23:30,2,0.000,ALERT,212.83,299.07,60.038,1554348604,"201051344001158","174011545737251",0.00,-3.00,0,294.86,301.17,0.0,0.0,0.000,1233659.6,1233659.6,14736,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554348623,348803.00
04/03/2019 23:30,2,0.000,ALERT,212.38,296.66,60.070,1554348604,"201051344000917","174011545737251",0.00,-1.50,0,293.96,303.28,0.0,0.0,0.000,1248480.6,1248480.6,22405,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554348625,348804.00
04/03/2019 23:30,2,0.000,ALERT,212.61,296.66,60.038,1554348604,"201051344000417","174011545737251",0.00,-3.00,0,294.86,302.98,0.0,0.0,0.000,1003846.7,1003846.7,22598,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554348626,348805.00
04/03/2019 23:30,2,0.000,ALERT,212.61,297.26,60.017,1554348604,"201051344000685","174011545737251",0.00,-2.50,0,295.16,303.58,0.0,0.0,0.000,1252986.3,1252986.3,22617,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554348628,348806.00
04/03/2019 23:30,2,0.000,ALERT,212.38,296.36,60.033,1554348604,"201051344000651","174011545737251",0.00,-4.00,0,294.56,302.98,0.0,0.0,0.000,1245695.0,1245695.0,22595,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554348630,348807.00
04/03/2019 23:30,2,0.000,ALERT,212.38,299.97,60.012,1554348604,"201051344000594","174011545737251",0.00,-3.00,0,295.16,301.77,0.0,0.0,0.000,1259465.4,1259465.4,46421,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554348632,348808.00
04/03/2019 23:30,2,0.000,ALERT,212.83,299.37,60.054,1554348604,"201051344000469","174011545737251",0.00,-3.00,0,294.56,301.17,0.0,0.0,0.000,1238145.6,1238145.6,14715,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554348634,348809.00
04/03/2019 23:30,2,0.000,ALERT,212.38,297.26,60.038,1554348604,"201051344000585","174011545737251",0.00,-2.50,0,294.86,303.88,0.0,0.0,0.000,1258717.1,1258717.1,22649,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554348635,348810.00
04/03/2019 23:30,2,0.000,ALERT,213.29,299.37,60.022,1554348604,"201051344000853","174011545737251",0.00,-2.50,0,294.86,301.47,0.0,0.0,0.000,1261539.3,1261539.3,14313,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554348637,348811.00
04/03/2019 23:30,2,0.000,ALERT,212.61,297.26,60.038,1554348604,"201051344001145","174011545737251",0.00,-3.00,0,295.76,303.88,0.0,0.0,0.000,1261326.0,1261326.0,22564,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554348639,348812.00
04/03/2019 23:30,2,0.000,ALERT,212.38,296.96,60.028,1554348604,"201051344000438","174011545737251",0.00,-3.50,0,295.46,303.58,0.0,0.0,0.000,1254004.2,1254004.2,22600,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554348641,348813.00
04/03/2019 23:30,2,0.000,ALERT,211.93,297.26,60.038,1554348604,"201051344001135","174011545737251",0.00,-3.00,0,295.46,303.58,0.0,0.0,0.000,1240982.8,1240982.8,22554,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554348643,348814.00
04/03/2019 23:30,2,0.000,ALERT,212.61,299.07,60.028,1554348604,"201051344000983","174011545737251",0.00,-2.00,0,295.16,301.77,0.0,0.0,0.000,1259705.4,1259705.4,14315,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554348644,348815.00
04/03/2019 23:30,2,0.000,ALERT,212.38,296.66,60.028,1554348604,"201051344001203","174011545737251",0.00,-3.50,0,295.16,304.48,0.0,0.0,0.000,1248700.9,1248700.9,22608,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554348647,348816.00
04/03/2019 23:30,2,0.000,ALERT,211.93,296.96,60.006,1554348604,"201051344001230","174011545737251",0.00,-3.00,0,295.46,303.88,0.0,0.0,0.000,1245720.0,1245720.0,22421,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554348648,348817.00
04/03/2019 23:30,2,0.000,ALERT,211.93,296.66,60.022,1554348604,"201051344000646","174011545737251",0.00,-3.50,0,294.56,303.58,0.0,0.0,0.000,1238688.7,1238688.7,22572,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554348650,348818.00
04/03/2019 23:30,2,0.000,ALERT,213.06,298.77,60.028,1554348604,"201051344000867","174011545737251",0.00,-1.50,0,294.26,301.47,0.0,0.0,0.000,1236947.9,1236947.9,46498,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554348652,348819.00
04/03/2019 23:30,2,0.000,ALERT,213.29,298.77,60.022,1554348604,"201051344000633","174011545737251",0.00,-3.00,0,293.96,300.87,0.0,0.0,0.000,1235771.4,1235771.4,46546,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554348654,348820.00
04/03/2019 23:30,2,0.000,ALERT,211.70,296.96,60.059,1554348604,"201051344000955","174011545737251",0.00,-3.00,0,295.16,303.58,0.0,0.0,0.000,1258424.6,1258424.6,22593,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554348656,348821.00
04/03/2019 23:30,2,0.000,ALERT,212.83,298.17,60.033,1554348604,"201051344000648","174011545737251",0.00,-3.50,0,294.26,301.17,0.0,0.0,0.000,1249633.4,1249633.4,46054,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554348658,348822.00
04/03/2019 23:30,2,0.000,ALERT,213.06,298.77,60.022,1554348604,"201051344000645","174011545737251",0.00,-2.00,0,294.86,301.17,0.0,0.0,0.000,1254413.2,1254413.2,46017,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554348659,348823.00
04/03/2019 23:30,2,0.000,ALERT,212.61,299.67,60.049,1554348604,"201051344000569","174011545737251",0.00,-2.50,0,295.46,302.37,0.0,0.0,0.000,1270449.4,1270449.4,14233,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554348661,348824.00
04/03/2019 23:30,2,0.000,ALERT,213.06,298.47,60.022,1554348604,"179051228000119","174011545737251",0.00,-1.00,0,294.26,300.87,0.0,0.0,0.000,57615.6,57615.6,14318,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554348663,348825.00
04/03/2019 23:45,2,0.000,ALERT,213.51,300.57,60.017,1554349504,"201051344000579","174011545737251",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,1270086.0,1270086.0,14686,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554349507,348826.00
04/03/2019 23:45,2,0.000,ALERT,212.83,296.96,60.017,1554349504,"201051344001025","174011545737251",0.00,-3.50,0,294.86,299.97,0.0,0.0,0.000,1252534.7,1252534.7,22614,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554349509,348827.00
04/03/2019 23:45,2,0.000,ALERT,212.83,297.57,60.054,1554349504,"201051344001093","174011545737251",0.00,-2.00,0,295.16,299.07,0.0,0.0,0.000,1236634.7,1236634.7,22638,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554349511,348828.00
04/03/2019 23:45,2,0.000,ALERT,213.29,299.97,60.012,1554349504,"201051344000458","174011545737251",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,1253509.6,1253509.6,14427,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554349513,348829.00
04/03/2019 23:45,2,0.000,ALERT,212.83,298.17,60.006,1554349504,"201051344000890","174011545737251",0.00,-3.00,0,295.46,300.27,0.0,0.0,0.000,1251124.0,1251124.0,22562,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554349515,348830.00
04/03/2019 23:45,2,0.000,ALERT,213.06,299.67,60.006,1554349504,"201051344000988","174011545737251",0.00,-2.50,0,294.56,301.17,0.0,0.0,0.000,969211.3,969211.3,14747,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554349517,348831.00
04/03/2019 23:45,2,0.000,ALERT,213.51,298.77,60.006,1554349504,"201051344000582","174011545737251",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,1230375.2,1230375.2,22533,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554349518,348832.00
04/03/2019 23:45,2,0.000,ALERT,213.29,300.57,60.012,1554349504,"201051344000868","174011545737251",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,1238612.3,1238612.3,46481,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554349520,348833.00
04/03/2019 23:45,2,0.000,ALERT,213.74,300.27,59.996,1554349504,"201051344000576","174011545737251",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,1256818.9,1256818.9,18512,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554349522,348834.00
04/03/2019 23:45,2,0.000,ALERT,213.51,299.97,59.953,1554349504,"201051344001158","174011545737251",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,1233659.6,1233659.6,14738,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554349524,348835.00
04/03/2019 23:45,2,0.000,ALERT,213.06,296.96,59.996,1554349504,"201051344000917","174011545737251",0.00,-1.50,0,293.96,298.47,0.0,0.0,0.000,1248480.6,1248480.6,22407,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554349526,348836.00
04/03/2019 23:45,2,0.000,ALERT,213.06,296.96,60.006,1554349504,"201051344000417","174011545737251",0.00,-3.00,0,294.56,298.77,0.0,0.0,0.000,1003846.7,1003846.7,22600,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554349528,348837.00
04/03/2019 23:45,2,0.000,ALERT,213.06,297.57,60.006,1554349504,"201051344000685","174011545737251",0.00,-3.00,0,294.86,299.07,0.0,0.0,0.000,1252986.3,1252986.3,22619,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554349529,348838.00
04/03/2019 23:45,2,0.000,ALERT,213.06,296.96,60.006,1554349504,"201051344000651","174011545737251",0.00,-4.00,0,294.56,298.77,0.0,0.0,0.000,1245695.0,1245695.0,22597,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554349531,348839.00
04/03/2019 23:45,2,0.000,ALERT,213.06,300.27,59.996,1554349504,"201051344000594","174011545737251",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,1259465.4,1259465.4,46423,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554349533,348840.00
04/03/2019 23:45,2,0.000,ALERT,213.51,299.97,60.006,1554349504,"201051344000469","174011545737251",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,1238145.6,1238145.6,14717,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554349535,348841.00
04/03/2019 23:45,2,0.000,ALERT,213.06,297.87,60.001,1554349504,"201051344000585","174011545737251",0.00,-2.50,0,294.56,299.37,0.0,0.0,0.000,1258717.1,1258717.1,22651,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554349537,348842.00
04/03/2019 23:45,2,0.000,ALERT,213.96,299.67,60.028,1554349504,"201051344000853","174011545737251",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,1261539.3,1261539.3,14315,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554349539,348843.00
04/03/2019 23:45,2,0.000,ALERT,213.29,298.17,60.028,1554349504,"201051344001145","174011545737251",0.00,-3.00,0,295.16,299.97,0.0,0.0,0.000,1261326.0,1261326.0,22566,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554349541,348844.00
04/03/2019 23:45,2,0.000,ALERT,213.06,297.87,60.017,1554349504,"201051344000438","174011545737251",0.00,-3.50,0,295.16,299.67,0.0,0.0,0.000,1254004.2,1254004.2,22602,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554349542,348845.00
04/03/2019 23:45,2,0.000,ALERT,212.61,297.87,59.985,1554349504,"201051344001135","174011545737251",0.00,-3.00,0,295.16,299.97,0.0,0.0,0.000,1240982.8,1240982.8,22556,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554349544,348846.00
04/03/2019 23:45,2,0.000,ALERT,213.29,299.97,60.006,1554349504,"201051344000983","174011545737251",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,1259705.4,1259705.4,14317,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554349546,348847.00
04/03/2019 23:45,2,0.000,ALERT,212.83,297.57,59.969,1554349504,"201051344001203","174011545737251",0.00,-3.50,0,294.86,300.87,0.0,0.0,0.000,1248700.9,1248700.9,22610,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554349548,348848.00
04/03/2019 23:45,2,0.000,ALERT,212.83,298.17,60.006,1554349504,"201051344001230","174011545737251",0.00,-3.50,0,294.86,299.37,0.0,0.0,0.000,1245720.0,1245720.0,22423,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554349550,348849.00
04/03/2019 23:45,2,0.000,ALERT,212.61,297.57,59.969,1554349504,"201051344000646","174011545737251",0.00,-3.50,0,294.26,299.07,0.0,0.0,0.000,1238688.7,1238688.7,22574,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554349551,348850.00
04/03/2019 23:45,2,0.000,ALERT,213.74,299.37,60.033,1554349504,"201051344000867","174011545737251",0.00,-2.00,0,296.36,301.47,0.0,0.0,0.000,1236947.9,1236947.9,46500,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554349553,348851.00
04/03/2019 23:45,2,0.000,ALERT,213.96,299.37,60.043,1554349504,"201051344000633","174011545737251",0.00,-3.00,0,295.16,300.87,0.0,0.0,0.000,1235771.4,1235771.4,46548,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554349555,348852.00
04/03/2019 23:45,2,0.000,ALERT,212.61,297.87,59.996,1554349504,"201051344000955","174011545737251",0.00,-3.00,0,294.86,299.07,0.0,0.0,0.000,1258424.6,1258424.6,22595,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554349557,348853.00
04/03/2019 23:45,2,0.000,ALERT,213.51,299.07,60.038,1554349504,"201051344000648","174011545737251",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,1249633.4,1249633.4,46056,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554349559,348854.00
04/03/2019 23:45,2,0.000,ALERT,213.74,299.67,60.006,1554349504,"201051344000645","174011545737251",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,1254413.2,1254413.2,46019,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554349560,348855.00
04/03/2019 23:45,2,0.000,ALERT,213.51,300.57,60.033,1554349504,"201051344000569","174011545737251",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,1270449.4,1270449.4,14235,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554349562,348856.00
04/03/2019 23:45,2,0.000,ALERT,213.96,299.37,60.033,1554349504,"179051228000119","174011545737251",0.00,-1.00,0,295.46,300.87,0.0,0.0,0.000,57615.6,57615.6,14320,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554349564,348857.00
